Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,1,7,15,40.5,9.5,1.05,11.4,11.5,15.59,0.0
2018,2,1,7,30,81.0,19.0,1.1,12.0,23.0,40.92,0.0
2018,2,1,7,45,140.0,34.5,1.15,12.6,50.5,83.86,55.4
2018,2,1,8,0,199.0,50.0,1.2,13.2,78.0,133.89,100.99
2018,2,1,8,15,252.0,64.0,1.2,13.7,112.5,181.16,142.52
2018,2,1,8,30,305.0,78.0,1.2,14.2,147.0,233.91,188.14
2018,2,1,8,45,340.0,91.0,1.15,14.7,183.0,281.78,228.92
2018,2,1,9,0,375.0,104.0,1.1,15.2,219.0,332.45,270.75
2018,2,1,9,15,375.0,119.5,1.15,15.9,248.0,368.03,299.22
2018,2,1,9,30,375.0,135.0,1.2,16.6,277.0,402.61,325.99
2018,2,1,9,45,412.0,143.0,1.25,17.25,313.0,452.32,364.23
2018,2,1,10,0,449.0,151.0,1.3,17.9,349.0,503.63,402.63
2018,2,1,10,15,495.0,151.5,1.45,18.4,384.0,554.15,440.72
2018,2,1,10,30,541.0,152.0,1.6,18.9,419.0,605.83,479.03
2018,2,1,10,45,526.5,164.5,1.75,19.45,435.0,623.96,491.03
2018,2,1,11,0,512.0,177.0,1.9,20.0,451.0,639.36,501.14
2018,2,1,11,15,501.0,187.0,2.0,20.25,462.0,652.16,509.7
2018,2,1,11,30,490.0,197.0,2.1,20.5,473.0,662.53,516.48
2018,2,1,11,45,541.0,183.5,2.2,20.75,493.0,697.3,542.56
2018,2,1,12,0,592.0,170.0,2.3,21.0,513.0,736.0,570.92
2018,2,1,12,15,694.0,139.5,2.35,21.05,542.5,793.84,611.94
2018,2,1,12,30,796.0,109.0,2.4,21.1,572.0,842.68,645.81
2018,2,1,12,45,788.0,109.0,2.45,21.1,563.5,832.18,638.6
2018,2,1,13,0,780.0,109.0,2.5,21.1,555.0,818.53,629.83
2018,2,1,13,15,728.5,120.5,2.55,21.05,529.0,782.73,605.63
2018,2,1,13,30,677.0,132.0,2.6,21.0,503.0,740.89,577.07
2018,2,1,13,45,711.0,116.0,2.6,21.0,492.5,735.8,574.42
2018,2,1,14,0,745.0,100.0,2.6,21.0,482.0,726.07,568.24
2018,2,1,14,15,683.0,109.5,2.5,20.75,445.0,669.01,527.65
2018,2,1,14,30,621.0,119.0,2.4,20.5,408.0,612.35,486.01
2018,2,1,14,45,621.5,109.0,2.25,20.3,380.5,578.96,461.36
2018,2,1,15,0,622.0,99.0,2.1,20.1,353.0,543.45,434.41
2018,2,1,15,15,630.0,87.0,2.1,20.1,322.5,508.29,407.39
2018,2,1,15,30,638.0,75.0,2.1,20.1,292.0,470.54,377.39
2018,2,1,15,45,604.0,68.5,1.55,18.75,252.0,414.51,332.02
2018,2,1,16,0,570.0,62.0,1.0,17.4,212.0,360.22,286.51
2018,2,1,16,15,528.0,54.5,1.05,16.7,173.0,303.47,238.81
2018,2,1,16,30,486.0,47.0,1.1,16.0,134.0,250.07,192.1
2018,2,1,16,45,390.5,39.0,1.1,15.3,96.0,182.66,133.91
2018,2,1,17,0,295.0,31.0,1.1,14.6,58.0,125.34,78.95
2018,2,1,17,15,176.0,18.5,1.15,14.5,32.0,61.84,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.4,6.0,14.48,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,2,7,15,129.5,10.0,1.1,10.05,17.0,30.48,0.0
2018,2,2,7,30,259.0,20.0,1.3,10.9,34.0,84.41,0.0
2018,2,2,7,45,359.0,29.5,1.45,11.75,69.5,144.39,97.05
2018,2,2,8,0,459.0,39.0,1.6,12.6,105.0,208.95,157.07
2018,2,2,8,15,497.0,47.5,1.65,13.2,142.0,259.25,203.63
2018,2,2,8,30,535.0,56.0,1.7,13.8,179.0,312.87,251.62
2018,2,2,8,45,440.0,82.0,1.7,14.45,197.0,320.59,261.12
2018,2,2,9,0,345.0,108.0,1.7,15.1,215.0,321.23,262.8
2018,2,2,9,15,402.0,115.0,1.8,15.8,256.5,379.1,310.17
2018,2,2,9,30,459.0,122.0,1.9,16.5,298.0,441.0,359.29
2018,2,2,9,45,463.0,135.0,2.0,17.25,327.0,477.85,387.11
2018,2,2,10,0,467.0,148.0,2.1,18.0,356.0,513.57,413.49
2018,2,2,10,15,467.5,160.0,2.15,18.4,380.5,544.32,435.86
2018,2,2,10,30,468.0,172.0,2.2,18.8,405.0,573.47,456.64
2018,2,2,10,45,466.5,182.5,2.3,19.25,424.0,597.63,473.55
2018,2,2,11,0,465.0,193.0,2.4,19.7,443.0,619.93,488.92
2018,2,2,11,15,476.5,196.5,2.4,20.0,460.0,643.33,505.21
2018,2,2,11,30,488.0,200.0,2.4,20.3,477.0,665.18,520.23
2018,2,2,11,45,475.0,208.0,2.4,20.6,481.0,669.14,521.7
2018,2,2,12,0,462.0,216.0,2.4,20.9,485.0,670.79,521.67
2018,2,2,12,15,468.0,215.0,2.45,21.1,488.5,676.84,525.95
2018,2,2,12,30,474.0,214.0,2.5,21.3,492.0,680.85,528.78
2018,2,2,12,45,531.5,192.0,2.5,21.5,500.5,703.9,546.62
2018,2,2,13,0,589.0,170.0,2.5,21.7,509.0,728.92,565.48
2018,2,2,13,15,627.0,153.5,2.5,21.55,506.5,735.62,571.22
2018,2,2,13,30,665.0,137.0,2.5,21.4,504.0,738.16,573.86
2018,2,2,13,45,724.0,116.0,2.5,21.3,502.0,748.1,581.85
2018,2,2,14,0,783.0,95.0,2.5,21.2,500.0,748.76,583.27
2018,2,2,14,15,788.0,87.0,2.4,20.9,476.0,721.28,564.47
2018,2,2,14,30,793.0,79.0,2.3,20.6,452.0,690.6,543.48
2018,2,2,14,45,786.5,74.5,2.2,20.3,421.5,652.92,517.17
2018,2,2,15,0,780.0,70.0,2.1,20.0,391.0,613.12,488.22
2018,2,2,15,15,738.5,69.0,2.1,20.0,349.5,553.71,442.67
2018,2,2,15,30,697.0,68.0,2.1,20.0,308.0,495.48,396.87
2018,2,2,15,45,611.5,69.0,1.65,18.85,259.0,420.35,336.72
2018,2,2,16,0,526.0,70.0,1.2,17.7,210.0,349.1,278.31
2018,2,2,16,15,501.0,60.0,1.15,16.85,173.5,298.96,235.84
2018,2,2,16,30,476.0,50.0,1.1,16.0,137.0,250.48,192.93
2018,2,2,16,45,388.0,41.0,1.1,15.2,98.5,184.65,136.06
2018,2,2,17,0,300.0,32.0,1.1,14.4,60.0,128.17,82.82
2018,2,2,17,15,182.0,20.0,1.1,14.2,34.0,65.29,0.0
2018,2,2,17,30,64.0,8.0,1.1,14.0,8.0,17.54,0.0
2018,2,2,17,45,32.0,4.0,1.1,13.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,3,7,15,128.0,11.5,0.9,11.1,18.5,31.74,0.0
2018,2,3,7,30,256.0,23.0,0.9,12.0,37.0,87.06,0.0
2018,2,3,7,45,386.0,31.5,0.9,12.9,76.5,154.14,104.31
2018,2,3,8,0,516.0,40.0,0.9,13.8,116.0,229.38,171.24
2018,2,3,8,15,588.0,46.0,0.9,14.45,161.0,293.26,227.69
2018,2,3,8,30,660.0,52.0,0.9,15.1,206.0,361.61,286.33
2018,2,3,8,45,705.0,55.5,0.95,15.75,250.5,422.43,337.58
2018,2,3,9,0,750.0,59.0,1.0,16.4,295.0,485.92,388.96
2018,2,3,9,15,779.5,62.5,1.05,17.25,337.0,542.6,432.93
2018,2,3,9,30,809.0,66.0,1.1,18.1,379.0,599.72,475.55
2018,2,3,9,45,831.5,67.5,1.2,18.9,416.0,649.83,512.13
2018,2,3,10,0,854.0,69.0,1.3,19.7,453.0,699.02,545.49
2018,2,3,10,15,867.5,71.0,1.35,20.3,484.0,735.34,568.88
2018,2,3,10,30,881.0,73.0,1.4,20.9,515.0,774.75,594.22
2018,2,3,10,45,889.5,75.0,1.45,21.45,539.5,807.81,614.92
2018,2,3,11,0,898.0,77.0,1.5,22.0,564.0,838.02,633.57
2018,2,3,11,15,904.5,77.5,1.5,22.35,581.0,861.71,647.64
2018,2,3,11,30,911.0,78.0,1.5,22.7,598.0,882.12,659.56
2018,2,3,11,45,912.5,79.0,1.5,23.05,607.0,895.4,666.8
2018,2,3,12,0,914.0,80.0,1.5,23.4,616.0,905.07,671.84
2018,2,3,12,15,913.5,80.5,1.55,23.55,617.5,908.73,674.24
2018,2,3,12,30,913.0,81.0,1.6,23.7,619.0,908.69,674.43
2018,2,3,12,45,909.5,81.0,1.6,23.85,612.5,901.74,669.61
2018,2,3,13,0,906.0,81.0,1.6,24.0,606.0,891.18,662.62
2018,2,3,13,15,901.0,80.5,1.6,23.95,592.5,875.21,652.71
2018,2,3,13,30,896.0,80.0,1.6,23.9,579.0,855.83,640.65
2018,2,3,13,45,887.0,78.5,1.65,23.85,557.0,828.69,623.95
2018,2,3,14,0,878.0,77.0,1.7,23.8,535.0,798.61,605.19
2018,2,3,14,15,865.0,75.5,1.7,23.55,506.5,762.69,582.2
2018,2,3,14,30,852.0,74.0,1.7,23.3,478.0,730.0,561.27
2018,2,3,14,45,833.5,72.0,1.7,23.1,443.5,684.82,531.01
2018,2,3,15,0,815.0,70.0,1.7,22.9,409.0,638.21,498.71
2018,2,3,15,15,789.5,67.0,1.7,22.9,369.5,584.9,459.02
2018,2,3,15,30,764.0,64.0,1.7,22.9,330.0,531.39,417.96
2018,2,3,15,45,727.5,60.0,1.35,21.35,286.5,471.0,371.07
2018,2,3,16,0,691.0,56.0,1.0,19.8,243.0,412.16,323.55
2018,2,3,16,15,635.5,51.0,1.05,18.95,198.5,345.93,269.35
2018,2,3,16,30,580.0,46.0,1.1,18.1,154.0,286.55,218.45
2018,2,3,16,45,487.5,38.5,1.15,17.3,111.5,215.1,157.23
2018,2,3,17,0,395.0,31.0,1.2,16.5,69.0,153.37,99.87
2018,2,3,17,15,242.0,20.0,1.15,16.35,39.5,78.91,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.2,10.0,22.48,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,7,15,24.5,10.0,0.6,13.05,11.5,13.52,0.0
2018,2,4,7,30,49.0,20.0,0.5,13.7,23.0,35.48,1.22
2018,2,4,7,45,75.5,37.5,0.45,14.35,46.5,64.81,43.75
2018,2,4,8,0,102.0,55.0,0.4,15.0,70.0,96.72,72.45
2018,2,4,8,15,126.5,73.0,0.4,15.5,98.5,131.23,102.4
2018,2,4,8,30,151.0,91.0,0.4,16.0,127.0,168.22,133.96
2018,2,4,8,45,214.5,103.5,0.4,16.5,165.5,227.35,182.77
2018,2,4,9,0,278.0,116.0,0.4,17.0,204.0,286.12,230.28
2018,2,4,9,15,224.5,136.5,0.6,17.65,214.0,291.12,234.12
2018,2,4,9,30,171.0,157.0,0.8,18.3,224.0,281.4,225.99
2018,2,4,9,45,167.5,174.5,1.0,18.9,245.0,305.55,244.77
2018,2,4,10,0,164.0,192.0,1.2,19.5,266.0,329.05,262.45
2018,2,4,10,15,125.5,202.5,1.35,20.15,261.5,317.57,251.94
2018,2,4,10,30,87.0,213.0,1.5,20.8,257.0,291.82,230.43
2018,2,4,10,45,95.5,227.5,1.7,21.45,278.0,317.02,249.62
2018,2,4,11,0,104.0,242.0,1.9,22.1,299.0,342.5,268.59
2018,2,4,11,15,149.0,246.5,1.95,22.35,331.0,399.97,312.88
2018,2,4,11,30,194.0,251.0,2.0,22.6,363.0,446.07,347.97
2018,2,4,11,45,316.0,236.5,2.1,22.85,422.0,551.36,428.4
2018,2,4,12,0,438.0,222.0,2.2,23.1,481.0,658.29,507.4
2018,2,4,12,15,548.5,188.0,2.2,23.1,513.0,719.14,552.61
2018,2,4,12,30,659.0,154.0,2.2,23.1,545.0,784.06,598.86
2018,2,4,12,45,685.5,143.5,2.15,23.05,547.0,792.5,604.03
2018,2,4,13,0,712.0,133.0,2.1,23.0,549.0,797.51,607.44
2018,2,4,13,15,756.0,118.5,2.0,22.75,551.0,809.11,615.61
2018,2,4,13,30,800.0,104.0,1.9,22.5,553.0,812.49,618.12
2018,2,4,13,45,829.5,95.0,1.8,22.25,545.5,809.89,616.68
2018,2,4,14,0,859.0,86.0,1.7,22.0,538.0,802.67,612.22
2018,2,4,14,15,849.0,84.0,1.65,21.7,510.5,768.54,589.78
2018,2,4,14,30,839.0,82.0,1.6,21.4,483.0,731.93,565.66
2018,2,4,14,45,825.0,78.5,1.5,21.15,449.5,688.46,535.85
2018,2,4,15,0,811.0,75.0,1.4,20.9,416.0,643.27,503.8
2018,2,4,15,15,784.5,72.0,1.4,20.9,376.0,589.34,463.76
2018,2,4,15,30,758.0,69.0,1.4,20.9,336.0,535.27,422.41
2018,2,4,15,45,725.0,64.0,1.15,19.65,292.5,475.71,376.07
2018,2,4,16,0,692.0,59.0,0.9,18.4,249.0,417.39,328.92
2018,2,4,16,15,640.5,53.0,0.95,17.55,204.0,353.85,276.78
2018,2,4,16,30,589.0,47.0,1.0,16.7,159.0,292.2,224.05
2018,2,4,16,45,497.5,39.5,1.05,15.85,116.0,220.32,162.36
2018,2,4,17,0,406.0,32.0,1.1,15.0,73.0,158.01,105.11
2018,2,4,17,15,249.5,21.0,1.15,14.85,42.0,82.42,0.0
2018,2,4,17,30,93.0,10.0,1.2,14.7,11.0,24.18,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.55,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,7,15,128.5,12.0,1.05,12.05,20.0,32.48,0.0
2018,2,5,7,30,257.0,24.0,1.1,12.6,40.0,89.8,20.14
2018,2,5,7,45,336.5,34.0,1.1,13.2,74.0,143.61,99.32
2018,2,5,8,0,416.0,44.0,1.1,13.8,108.0,201.33,151.83
2018,2,5,8,15,530.5,49.0,1.25,14.3,158.5,275.65,215.92
2018,2,5,8,30,645.0,54.0,1.4,14.8,209.0,361.25,288.48
2018,2,5,8,45,689.0,58.5,1.55,15.3,254.0,419.96,338.85
2018,2,5,9,0,733.0,63.0,1.7,15.8,299.0,483.6,391.5
2018,2,5,9,15,765.0,66.0,1.85,16.35,341.0,540.7,437.38
2018,2,5,9,30,797.0,69.0,2.0,16.9,383.0,598.47,482.38
2018,2,5,9,45,820.5,70.5,2.15,17.45,420.5,649.03,520.73
2018,2,5,10,0,844.0,72.0,2.3,18.0,458.0,698.78,555.98
2018,2,5,10,15,859.5,73.5,2.4,18.45,489.5,741.42,585.26
2018,2,5,10,30,875.0,75.0,2.5,18.9,521.0,776.11,608.5
2018,2,5,10,45,857.5,83.5,2.6,19.35,537.5,802.45,625.66
2018,2,5,11,0,840.0,92.0,2.7,19.8,554.0,818.63,635.64
2018,2,5,11,15,786.5,111.0,2.7,20.25,554.5,812.25,629.17
2018,2,5,11,30,733.0,130.0,2.7,20.7,555.0,805.61,622.89
2018,2,5,11,45,575.5,181.5,2.75,21.1,518.5,729.6,567.04
2018,2,5,12,0,418.0,233.0,2.8,21.5,482.0,653.79,507.98
2018,2,5,12,15,395.0,239.5,2.85,21.8,475.5,629.16,489.83
2018,2,5,12,30,372.0,246.0,2.9,22.1,469.0,616.34,479.61
2018,2,5,12,45,351.5,246.5,2.9,22.4,455.5,597.24,464.8
2018,2,5,13,0,331.0,247.0,2.9,22.7,442.0,576.95,449.16
2018,2,5,13,15,334.0,241.5,2.85,22.8,434.0,568.94,443.42
2018,2,5,13,30,337.0,236.0,2.8,22.9,426.0,559.51,436.6
2018,2,5,13,45,480.0,188.5,2.75,23.0,448.5,628.85,491.06
2018,2,5,14,0,623.0,141.0,2.7,23.1,471.0,682.84,532.97
2018,2,5,14,15,646.0,127.0,2.5,22.95,453.5,666.84,521.25
2018,2,5,14,30,669.0,113.0,2.3,22.8,436.0,646.93,506.97
2018,2,5,14,45,708.5,96.5,2.1,22.65,416.5,631.76,496.05
2018,2,5,15,0,748.0,80.0,1.9,22.5,397.0,608.63,478.84
2018,2,5,15,15,760.5,71.0,1.9,22.5,367.0,574.83,453.4
2018,2,5,15,30,773.0,62.0,1.9,22.5,337.0,537.66,424.52
2018,2,5,15,45,738.0,58.5,1.45,21.15,294.0,478.03,377.42
2018,2,5,16,0,703.0,55.0,1.0,19.8,251.0,419.81,329.77
2018,2,5,16,15,650.0,50.0,1.05,19.15,206.0,353.8,275.72
2018,2,5,16,30,597.0,45.0,1.1,18.5,161.0,291.87,222.84
2018,2,5,16,45,507.0,38.0,1.15,17.8,118.0,222.62,163.38
2018,2,5,17,0,417.0,31.0,1.2,17.1,75.0,160.67,107.29
2018,2,5,17,15,259.5,21.0,1.15,17.05,43.5,85.57,8.78
2018,2,5,17,30,102.0,11.0,1.1,17.0,12.0,26.68,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.95,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.5,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.8,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,9.75,25.5,47.37,0.0
2018,2,6,7,30,387.0,24.0,2.0,10.7,49.0,116.86,37.32
2018,2,6,7,45,500.0,31.0,2.25,11.6,91.5,183.82,128.21
2018,2,6,8,0,613.0,38.0,2.5,12.5,134.0,259.23,196.55
2018,2,6,8,15,678.0,42.0,2.6,13.1,181.0,324.2,255.85
2018,2,6,8,30,743.0,46.0,2.7,13.7,228.0,394.72,318.27
2018,2,6,8,45,783.5,50.0,2.8,14.35,275.0,458.25,373.28
2018,2,6,9,0,824.0,54.0,2.9,15.0,322.0,523.98,428.0
2018,2,6,9,15,852.0,56.0,2.95,15.55,365.0,577.72,471.66
2018,2,6,9,30,880.0,58.0,3.0,16.1,408.0,635.08,516.48
2018,2,6,9,45,899.5,59.5,3.0,16.65,446.5,685.85,553.77
2018,2,6,10,0,919.0,61.0,3.0,17.2,485.0,735.35,587.97
2018,2,6,10,15,931.5,63.0,3.05,17.7,517.5,778.61,617.31
2018,2,6,10,30,944.0,65.0,3.1,18.2,550.0,819.48,644.54
2018,2,6,10,45,953.0,66.0,3.15,18.7,575.5,853.66,666.69
2018,2,6,11,0,962.0,67.0,3.2,19.2,601.0,884.78,686.54
2018,2,6,11,15,965.5,68.5,3.2,19.55,618.0,908.59,701.26
2018,2,6,11,30,969.0,70.0,3.2,19.9,635.0,928.78,713.51
2018,2,6,11,45,970.5,70.0,3.25,20.25,644.0,941.65,721.14
2018,2,6,12,0,972.0,70.0,3.3,20.6,653.0,950.66,726.3
2018,2,6,12,15,971.0,71.5,3.3,20.8,655.0,955.4,728.76
2018,2,6,12,30,970.0,73.0,3.3,21.0,657.0,956.19,728.71
2018,2,6,12,45,964.5,73.5,3.35,21.15,649.5,947.86,723.09
2018,2,6,13,0,959.0,74.0,3.4,21.3,642.0,935.71,715.05
2018,2,6,13,15,953.5,73.0,3.35,21.3,627.0,918.01,703.07
2018,2,6,13,30,948.0,72.0,3.3,21.3,612.0,896.7,688.74
2018,2,6,13,45,940.5,71.0,3.25,21.35,590.0,870.27,670.78
2018,2,6,14,0,933.0,70.0,3.2,21.4,568.0,840.6,650.59
2018,2,6,14,15,921.5,68.5,3.05,21.15,539.0,804.17,625.72
2018,2,6,14,30,910.0,67.0,2.9,20.9,510.0,765.13,598.86
2018,2,6,14,45,891.5,65.0,2.7,20.7,473.5,718.14,565.62
2018,2,6,15,0,873.0,63.0,2.5,20.5,437.0,669.57,530.87
2018,2,6,15,15,849.5,61.0,2.5,20.5,396.5,616.58,491.17
2018,2,6,15,30,826.0,59.0,2.5,20.5,356.0,566.92,452.21
2018,2,6,15,45,792.0,55.0,1.9,19.05,311.0,504.7,402.65
2018,2,6,16,0,758.0,51.0,1.3,17.6,266.0,443.72,352.14
2018,2,6,16,15,705.5,47.0,1.3,16.7,219.5,376.19,296.32
2018,2,6,16,30,653.0,43.0,1.3,15.8,173.0,312.59,241.42
2018,2,6,16,45,564.5,37.5,1.3,14.9,128.0,239.76,178.19
2018,2,6,17,0,476.0,32.0,1.3,14.0,83.0,178.58,121.9
2018,2,6,17,15,301.0,21.5,1.3,13.95,48.0,96.09,22.36
2018,2,6,17,30,126.0,11.0,1.3,13.9,13.0,30.66,0.0
2018,2,6,17,45,63.0,5.5,1.3,13.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.6,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.8,2.0,0.0,0.0
2018,2,7,7,15,166.0,14.5,1.2,11.8,24.5,41.3,0.0
2018,2,7,7,30,310.0,26.0,1.2,12.8,47.0,105.16,40.75
2018,2,7,7,45,424.0,34.0,1.25,13.8,87.5,168.91,118.05
2018,2,7,8,0,538.0,42.0,1.3,14.8,128.0,241.35,181.6
2018,2,7,8,15,605.5,47.5,1.35,15.4,174.0,304.75,237.81
2018,2,7,8,30,673.0,53.0,1.4,16.0,220.0,372.42,296.15
2018,2,7,8,45,716.5,56.5,1.45,16.55,265.0,433.65,347.83
2018,2,7,9,0,760.0,60.0,1.5,17.1,310.0,497.42,399.6
2018,2,7,9,15,788.5,63.5,1.55,17.95,352.5,554.43,443.84
2018,2,7,9,30,817.0,67.0,1.6,18.8,395.0,611.79,486.68
2018,2,7,9,45,837.0,69.0,1.6,19.65,432.5,661.56,521.96
2018,2,7,10,0,857.0,71.0,1.6,20.5,470.0,710.22,553.76
2018,2,7,10,15,871.0,73.0,1.5,20.95,501.5,747.36,576.62
2018,2,7,10,30,885.0,75.0,1.4,21.4,533.0,787.61,601.15
2018,2,7,10,45,894.0,76.0,1.35,21.9,557.5,820.26,620.33
2018,2,7,11,0,903.0,77.0,1.3,22.4,582.0,850.06,637.37
2018,2,7,11,15,909.0,78.0,1.15,22.7,599.5,874.26,649.55
2018,2,7,11,30,915.0,79.0,1.0,23.0,617.0,895.14,659.23
2018,2,7,11,45,918.5,79.0,0.85,23.35,626.5,909.17,664.08
2018,2,7,12,0,922.0,79.0,0.7,23.7,636.0,919.58,666.5
2018,2,7,12,15,919.0,81.0,0.55,23.9,637.5,922.94,664.76
2018,2,7,12,30,916.0,83.0,0.4,24.1,639.0,922.54,660.8
2018,2,7,12,45,909.5,84.5,0.25,24.25,632.0,914.73,652.62
2018,2,7,13,0,903.0,86.0,0.1,24.4,625.0,903.31,642.97
2018,2,7,13,15,898.0,85.0,0.2,24.45,611.0,886.72,634.71
2018,2,7,13,30,893.0,84.0,0.3,24.5,597.0,866.72,624.66
2018,2,7,13,45,884.5,83.0,0.35,24.55,575.5,840.52,609.78
2018,2,7,14,0,876.0,82.0,0.4,24.6,554.0,811.34,592.96
2018,2,7,14,15,863.0,80.5,0.45,24.45,525.5,781.25,575.84
2018,2,7,14,30,850.0,79.0,0.5,24.3,497.0,742.44,552.63
2018,2,7,14,45,832.0,77.0,0.55,24.2,462.0,697.34,524.65
2018,2,7,15,0,814.0,75.0,0.6,24.1,427.0,650.75,494.73
2018,2,7,15,15,788.5,72.0,0.6,24.1,387.0,597.05,456.64
2018,2,7,15,30,763.0,69.0,0.6,24.1,347.0,543.12,417.19
2018,2,7,15,45,726.5,65.0,0.65,22.65,303.0,482.2,373.69
2018,2,7,16,0,690.0,61.0,0.7,21.2,259.0,422.84,329.0
2018,2,7,16,15,635.5,55.5,0.8,20.25,213.5,358.08,277.47
2018,2,7,16,30,581.0,50.0,0.9,19.3,168.0,295.59,225.42
2018,2,7,16,45,490.5,42.5,1.0,18.3,124.0,223.74,164.93
2018,2,7,17,0,400.0,35.0,1.1,17.3,80.0,161.33,110.11
2018,2,7,17,15,255.5,24.0,1.1,16.85,47.5,89.53,28.78
2018,2,7,17,30,111.0,13.0,1.1,16.4,15.0,30.3,0.0
2018,2,7,17,45,55.5,6.5,1.15,15.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.1,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.5,0.75,12.75,25.5,41.97,0.0
2018,2,8,7,30,315.0,26.0,0.7,13.4,49.0,107.36,47.64
2018,2,8,7,45,399.0,35.5,0.7,14.05,86.5,163.89,115.1
2018,2,8,8,0,483.0,45.0,0.7,14.7,124.0,226.65,170.72
2018,2,8,8,15,578.5,50.0,0.65,15.25,174.5,297.8,231.62
2018,2,8,8,30,674.0,55.0,0.6,15.8,225.0,376.12,296.69
2018,2,8,8,45,717.0,59.0,0.6,16.35,270.5,437.9,347.39
2018,2,8,9,0,760.0,63.0,0.6,16.9,316.0,502.19,398.0
2018,2,8,9,15,791.5,65.5,0.65,17.65,359.0,560.0,441.92
2018,2,8,9,30,823.0,68.0,0.7,18.4,402.0,618.37,484.64
2018,2,8,9,45,846.5,69.5,0.75,19.15,440.5,670.27,520.98
2018,2,8,10,0,870.0,71.0,0.8,19.9,479.0,716.09,550.58
2018,2,8,10,15,884.0,72.5,0.9,20.55,511.0,758.36,578.1
2018,2,8,10,30,898.0,74.0,1.0,21.2,543.0,798.5,603.83
2018,2,8,10,45,907.5,76.0,1.1,21.85,568.5,833.18,625.62
2018,2,8,11,0,917.0,78.0,1.2,22.5,594.0,864.99,645.38
2018,2,8,11,15,923.5,78.0,1.25,22.95,611.5,888.74,659.53
2018,2,8,11,30,930.0,78.0,1.3,23.4,629.0,909.13,671.58
2018,2,8,11,45,933.5,78.5,1.35,23.8,639.0,923.97,680.24
2018,2,8,12,0,937.0,79.0,1.4,24.2,649.0,935.14,686.67
2018,2,8,12,15,938.0,79.5,1.45,24.3,651.5,940.33,690.19
2018,2,8,12,30,939.0,80.0,1.5,24.4,654.0,941.7,691.45
2018,2,8,12,45,938.0,79.0,1.55,24.5,647.5,935.66,688.09
2018,2,8,13,0,937.0,78.0,1.6,24.6,641.0,925.84,682.46
2018,2,8,13,15,932.5,77.0,1.7,24.5,627.0,909.24,673.65
2018,2,8,13,30,928.0,76.0,1.8,24.4,613.0,889.08,662.49
2018,2,8,13,45,920.0,75.5,1.85,24.3,591.5,863.17,646.89
2018,2,8,14,0,912.0,75.0,1.9,24.2,570.0,834.1,629.1
2018,2,8,14,15,901.0,73.0,1.85,23.95,541.0,797.92,605.75
2018,2,8,14,30,890.0,71.0,1.8,23.7,512.0,759.16,580.45
2018,2,8,14,45,873.5,69.5,1.75,23.4,477.0,714.73,550.98
2018,2,8,15,0,857.0,68.0,1.7,23.1,442.0,673.37,523.28
2018,2,8,15,15,833.5,65.5,1.7,23.1,401.5,619.75,484.15
2018,2,8,15,30,810.0,63.0,1.7,23.1,361.0,565.62,443.23
2018,2,8,15,45,777.0,59.0,1.35,21.5,316.5,504.41,396.4
2018,2,8,16,0,744.0,55.0,1.0,19.9,272.0,444.34,348.54
2018,2,8,16,15,694.0,50.5,1.05,18.95,225.5,377.67,294.72
2018,2,8,16,30,644.0,46.0,1.1,18.0,179.0,314.7,241.46
2018,2,8,16,45,561.0,39.5,1.15,17.0,133.5,242.66,179.84
2018,2,8,17,0,478.0,33.0,1.2,16.0,88.0,181.62,125.11
2018,2,8,17,15,319.5,23.5,1.2,15.85,53.0,104.24,41.45
2018,2,8,17,30,161.0,14.0,1.2,15.7,18.0,39.53,0.0
2018,2,8,17,45,80.5,7.0,1.2,15.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.1,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.2,3.0,0.0,0.0
2018,2,9,7,15,211.0,14.5,0.6,15.7,28.5,49.18,0.0
2018,2,9,7,30,387.0,25.0,0.6,16.2,54.0,123.75,59.84
2018,2,9,7,45,462.5,33.0,0.6,16.7,92.5,179.76,125.07
2018,2,9,8,0,538.0,41.0,0.6,17.2,131.0,241.63,179.97
2018,2,9,8,15,634.0,44.5,0.7,17.7,182.5,312.59,240.78
2018,2,9,8,30,730.0,48.0,0.8,18.2,234.0,394.7,309.06
2018,2,9,8,45,769.5,51.5,0.95,18.65,280.5,456.91,360.87
2018,2,9,9,0,809.0,55.0,1.1,19.1,327.0,521.24,412.62
2018,2,9,9,15,836.0,57.0,1.2,19.75,370.0,574.05,453.58
2018,2,9,9,30,863.0,59.0,1.3,20.4,413.0,630.44,495.69
2018,2,9,9,45,880.5,61.5,1.45,21.0,451.0,680.71,531.47
2018,2,9,10,0,898.0,64.0,1.6,21.6,489.0,729.58,564.66
2018,2,9,10,15,910.5,65.5,1.75,22.05,521.0,771.76,592.99
2018,2,9,10,30,923.0,67.0,1.9,22.5,553.0,811.62,619.46
2018,2,9,10,45,931.5,69.0,2.05,22.95,578.5,846.25,642.14
2018,2,9,11,0,940.0,71.0,2.2,23.4,604.0,877.86,662.68
2018,2,9,11,15,944.5,72.0,2.3,23.55,621.5,901.61,678.2
2018,2,9,11,30,949.0,73.0,2.4,23.7,639.0,921.85,691.49
2018,2,9,11,45,951.0,74.0,2.5,23.8,649.0,936.23,701.11
2018,2,9,12,0,953.0,75.0,2.6,23.9,659.0,946.84,708.38
2018,2,9,12,15,944.5,78.0,2.65,23.9,658.0,946.61,708.4
2018,2,9,12,30,936.0,81.0,2.7,23.9,657.0,942.49,706.08
2018,2,9,12,45,905.5,88.5,2.75,23.95,641.5,920.33,691.62
2018,2,9,13,0,875.0,96.0,2.8,24.0,626.0,902.31,680.17
2018,2,9,13,15,840.5,100.0,2.8,23.9,600.0,866.03,656.25
2018,2,9,13,30,806.0,104.0,2.8,23.8,574.0,827.22,630.58
2018,2,9,13,45,855.5,91.0,2.75,23.75,573.5,836.76,638.06
2018,2,9,14,0,905.0,78.0,2.7,23.7,573.0,834.17,636.85
2018,2,9,14,15,864.0,81.5,2.55,23.45,534.5,787.21,604.67
2018,2,9,14,30,823.0,85.0,2.4,23.2,496.0,733.06,567.41
2018,2,9,14,45,788.0,81.5,2.2,23.0,453.0,674.73,526.3
2018,2,9,15,0,753.0,78.0,2.0,22.8,410.0,616.3,484.1
2018,2,9,15,15,680.5,84.5,2.0,22.8,363.5,548.24,432.74
2018,2,9,15,30,608.0,91.0,2.0,22.8,317.0,481.58,381.29
2018,2,9,15,45,537.0,89.0,1.5,21.5,270.5,410.54,325.66
2018,2,9,16,0,466.0,87.0,1.0,20.2,224.0,341.57,270.3
2018,2,9,16,15,415.0,76.5,1.05,19.25,183.0,282.22,222.35
2018,2,9,16,30,364.0,66.0,1.1,18.3,142.0,227.53,176.52
2018,2,9,16,45,273.0,53.0,1.15,17.4,102.0,161.58,121.36
2018,2,9,17,0,182.0,40.0,1.2,16.5,62.0,105.78,74.3
2018,2,9,17,15,129.5,26.5,1.2,16.15,38.5,65.73,29.66
2018,2,9,17,30,77.0,13.0,1.2,15.8,15.0,25.02,0.0
2018,2,9,17,45,38.5,6.5,1.2,15.45,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,11.5,2.0,0.8,10.25,1.5,0.0,0.0
2018,2,10,7,0,23.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,2,10,7,15,84.5,15.0,0.95,11.3,20.0,28.56,0.0
2018,2,10,7,30,146.0,26.0,1.1,12.0,37.0,70.28,37.16
2018,2,10,7,45,316.5,37.0,1.3,12.7,84.0,142.93,102.68
2018,2,10,8,0,487.0,48.0,1.5,13.4,131.0,232.57,177.89
2018,2,10,8,15,601.5,49.0,1.6,14.0,183.5,307.5,242.72
2018,2,10,8,30,716.0,50.0,1.7,14.6,236.0,391.89,314.36
2018,2,10,8,45,755.5,53.5,1.85,15.15,282.0,453.56,366.9
2018,2,10,9,0,795.0,57.0,2.0,15.7,328.0,517.37,419.38
2018,2,10,9,15,821.0,60.0,2.3,16.5,371.0,574.2,464.95
2018,2,10,9,30,847.0,63.0,2.6,17.3,414.0,626.73,506.01
2018,2,10,9,45,865.5,65.5,2.9,18.1,452.0,677.12,543.28
2018,2,10,10,0,884.0,68.0,3.2,18.9,490.0,726.24,577.84
2018,2,10,10,15,887.5,71.5,3.35,19.2,519.0,763.62,603.76
2018,2,10,10,30,891.0,75.0,3.5,19.5,548.0,798.16,627.49
2018,2,10,10,45,736.5,123.0,3.65,19.8,526.0,763.1,600.79
2018,2,10,11,0,582.0,171.0,3.8,20.1,504.0,700.13,553.16
2018,2,10,11,15,513.0,199.0,3.9,20.2,499.0,685.02,540.31
2018,2,10,11,30,444.0,227.0,4.0,20.3,494.0,664.86,523.33
2018,2,10,11,45,484.0,218.0,4.05,20.35,513.0,696.17,547.35
2018,2,10,12,0,524.0,209.0,4.1,20.4,532.0,726.03,569.92
2018,2,10,12,15,599.0,184.0,4.2,20.4,554.5,772.44,605.68
2018,2,10,12,30,674.0,159.0,4.3,20.4,577.0,812.48,635.05
2018,2,10,12,45,624.0,174.5,4.45,20.35,558.5,781.79,613.6
2018,2,10,13,0,574.0,190.0,4.6,20.3,540.0,743.86,586.4
2018,2,10,13,15,694.0,147.5,4.65,20.15,561.5,799.33,629.15
2018,2,10,13,30,814.0,105.0,4.7,20.0,583.0,837.15,657.57
2018,2,10,13,45,869.0,89.0,4.8,19.85,583.0,847.68,666.75
2018,2,10,14,0,924.0,73.0,4.9,19.7,583.0,845.71,667.18
2018,2,10,14,15,898.5,73.0,4.9,19.4,548.0,800.09,635.58
2018,2,10,14,30,873.0,73.0,4.9,19.1,513.0,752.74,602.54
2018,2,10,14,45,822.0,75.0,4.85,18.8,466.5,693.27,559.61
2018,2,10,15,0,771.0,77.0,4.8,18.5,420.0,629.02,512.07
2018,2,10,15,15,753.5,73.0,4.8,18.5,383.0,580.75,474.12
2018,2,10,15,30,736.0,69.0,4.8,18.5,346.0,531.7,434.48
2018,2,10,15,45,739.5,62.0,4.2,17.5,311.5,490.3,399.95
2018,2,10,16,0,743.0,55.0,3.6,16.5,277.0,446.66,362.59
2018,2,10,16,15,658.5,55.0,3.25,15.6,227.5,369.23,297.06
2018,2,10,16,30,574.0,55.0,2.9,14.7,178.0,301.29,237.87
2018,2,10,16,45,522.5,44.0,2.55,13.8,134.5,238.51,181.56
2018,2,10,17,0,471.0,33.0,2.2,12.9,91.0,180.99,128.28
2018,2,10,17,15,320.5,24.0,2.2,12.55,55.5,107.18,54.21
2018,2,10,17,30,170.0,15.0,2.2,12.2,20.0,42.4,0.0
2018,2,10,17,45,85.0,7.5,2.2,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,6.15,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.5,6.0,0.0,0.0
2018,2,11,7,15,237.0,17.5,1.2,7.55,34.0,57.0,0.0
2018,2,11,7,30,410.0,28.0,1.4,8.6,62.0,134.35,76.73
2018,2,11,7,45,482.5,36.0,1.65,9.6,101.5,189.93,137.97
2018,2,11,8,0,555.0,44.0,1.9,10.6,141.0,252.38,195.16
2018,2,11,8,15,649.5,48.0,2.0,11.4,194.5,324.69,259.24
2018,2,11,8,30,744.0,52.0,2.1,12.2,248.0,408.11,330.95
2018,2,11,8,45,781.0,56.0,2.25,13.05,295.0,470.71,384.4
2018,2,11,9,0,818.0,60.0,2.4,13.9,342.0,535.16,437.34
2018,2,11,9,15,681.0,86.0,2.6,14.55,340.5,523.92,429.04
2018,2,11,9,30,544.0,112.0,2.8,15.2,339.0,495.69,406.27
2018,2,11,9,45,445.0,147.0,3.05,15.9,344.0,485.81,396.9
2018,2,11,10,0,346.0,182.0,3.3,16.6,349.0,459.99,374.32
2018,2,11,10,15,308.0,206.0,3.45,16.4,361.5,470.99,382.22
2018,2,11,10,30,270.0,230.0,3.6,16.2,374.0,478.51,387.01
2018,2,11,10,45,194.5,241.5,3.8,16.05,348.0,425.16,343.79
2018,2,11,11,0,119.0,253.0,4.0,15.9,322.0,379.32,305.78
2018,2,11,11,15,91.5,245.0,3.85,15.5,299.0,335.38,270.63
2018,2,11,11,30,64.0,237.0,3.7,15.1,276.0,303.08,244.29
2018,2,11,11,45,40.0,219.5,3.5,14.7,244.0,262.37,211.16
2018,2,11,12,0,16.0,202.0,3.3,14.3,212.0,210.8,168.97
2018,2,11,12,15,69.5,218.5,3.4,14.2,262.0,288.12,233.48
2018,2,11,12,30,123.0,235.0,3.5,14.1,312.0,368.52,299.04
2018,2,11,12,45,190.0,252.0,3.6,14.0,369.5,447.84,363.23
2018,2,11,13,0,257.0,269.0,3.7,13.9,427.0,539.74,435.81
2018,2,11,13,15,277.5,260.0,3.9,13.75,427.0,543.93,440.15
2018,2,11,13,30,298.0,251.0,4.1,13.6,427.0,546.41,443.61
