Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,0.0,120.0,3.0,12.0,120.0,113.12,90.53
2018,3,14,9,15,3.5,141.0,3.05,12.0,143.0,135.97,109.41
2018,3,14,9,30,7.0,162.0,3.1,12.0,166.0,159.26,128.5
2018,3,14,9,45,60.5,220.0,3.1,11.95,258.0,267.36,218.15
2018,3,14,10,0,114.0,278.0,3.1,11.9,350.0,385.71,313.19
2018,3,14,10,15,72.5,260.5,3.1,11.95,307.0,324.82,262.96
2018,3,14,10,30,31.0,243.0,3.1,12.0,264.0,271.98,219.17
2018,3,14,10,45,16.5,198.0,3.1,12.05,209.0,204.02,163.85
2018,3,14,11,0,2.0,153.0,3.1,12.1,154.0,146.54,116.36
2018,3,14,11,15,47.5,209.5,3.05,12.1,245.0,254.1,205.5
2018,3,14,11,30,93.0,266.0,3.0,12.1,336.0,371.08,299.17
2018,3,14,11,45,149.0,313.0,2.95,12.15,426.5,477.93,382.71
2018,3,14,12,0,205.0,360.0,2.9,12.2,517.0,585.61,464.49
2018,3,14,12,15,145.5,306.5,2.85,12.25,418.0,468.9,374.18
2018,3,14,12,30,86.0,253.0,2.8,12.3,319.0,352.11,282.63
2018,3,14,12,45,43.0,176.0,2.75,12.35,209.0,216.32,174.02
2018,3,14,13,0,0.0,99.0,2.7,12.4,99.0,92.53,71.53
2018,3,14,13,15,3.0,122.5,2.7,12.4,124.5,117.9,92.8
2018,3,14,13,30,6.0,146.0,2.7,12.4,150.0,143.41,113.92
2018,3,14,13,45,21.5,152.5,2.65,12.45,167.5,169.74,136.2
2018,3,14,14,0,37.0,159.0,2.6,12.5,185.0,189.36,152.89
2018,3,14,14,15,102.5,178.5,2.55,12.5,245.0,273.33,223.22
2018,3,14,14,30,168.0,198.0,2.5,12.5,305.0,343.78,281.17
2018,3,14,14,45,437.0,161.0,2.5,12.55,418.0,526.85,430.63
2018,3,14,15,0,706.0,124.0,2.5,12.6,531.0,671.03,543.33
2018,3,14,15,15,777.0,100.5,2.5,12.6,517.5,660.22,535.17
2018,3,14,15,30,848.0,77.0,2.5,12.6,504.0,642.99,522.55
2018,3,14,15,45,824.0,74.0,2.4,12.4,456.5,582.7,474.96
2018,3,14,16,0,800.0,71.0,2.3,12.2,409.0,522.66,426.42
2018,3,14,16,15,735.0,72.0,2.05,11.75,352.5,447.43,364.19
2018,3,14,16,30,670.0,73.0,1.8,11.3,296.0,378.43,305.44
2018,3,14,16,45,591.5,67.5,1.55,10.9,240.0,302.6,240.09
2018,3,14,17,0,513.0,62.0,1.3,10.5,184.0,235.0,180.69
2018,3,14,17,15,486.5,51.0,1.25,9.8,144.0,183.77,133.5
2018,3,14,17,30,460.0,40.0,1.2,9.1,104.0,135.43,88.79
2018,3,14,17,45,313.5,29.0,1.15,8.4,64.5,74.72,38.39
2018,3,14,18,0,167.0,18.0,1.1,7.7,25.0,28.44,0.0
2018,3,14,18,15,83.5,9.0,1.1,7.5,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,6,15,64.0,7.5,1.5,5.7,9.5,0.0,0.0
2018,3,15,6,30,128.0,15.0,1.7,6.6,19.0,21.26,0.0
2018,3,15,6,45,277.5,27.0,1.95,7.55,57.0,62.95,28.03
2018,3,15,7,0,427.0,39.0,2.2,8.5,95.0,121.77,78.28
2018,3,15,7,15,397.5,53.5,2.4,9.05,124.0,157.77,114.69
2018,3,15,7,30,368.0,68.0,2.6,9.6,153.0,187.94,145.77
2018,3,15,7,45,311.0,94.5,2.8,10.1,178.5,218.41,176.17
2018,3,15,8,0,254.0,121.0,3.0,10.6,204.0,236.32,194.04
2018,3,15,8,15,249.5,143.0,3.1,11.0,235.5,272.57,225.44
2018,3,15,8,30,245.0,165.0,3.2,11.4,267.0,307.98,255.06
2018,3,15,8,45,181.0,180.0,3.3,11.8,260.0,292.87,242.13
2018,3,15,9,0,117.0,195.0,3.4,12.2,253.0,277.35,228.12
2018,3,15,9,15,129.5,214.5,3.5,12.35,284.0,312.51,256.56
2018,3,15,9,30,142.0,234.0,3.6,12.5,315.0,348.58,285.23
2018,3,15,9,45,84.0,226.5,3.65,12.65,275.5,292.24,238.03
2018,3,15,10,0,26.0,219.0,3.7,12.8,236.0,240.43,194.04
2018,3,15,10,15,13.5,163.5,3.8,12.95,172.5,166.45,133.3
2018,3,15,10,30,1.0,108.0,3.9,13.1,109.0,101.95,79.61
2018,3,15,10,45,13.5,170.0,3.95,13.2,180.0,173.51,138.78
2018,3,15,11,0,26.0,232.0,4.0,13.3,251.0,256.99,206.26
2018,3,15,11,15,28.5,246.5,4.1,13.3,267.5,275.25,220.58
2018,3,15,11,30,31.0,261.0,4.2,13.3,284.0,293.55,235.07
2018,3,15,11,45,26.0,234.0,4.3,13.3,253.5,260.36,208.43
2018,3,15,12,0,21.0,207.0,4.4,13.3,223.0,227.31,181.86
2018,3,15,12,15,50.5,244.5,4.45,13.15,283.5,295.66,237.96
2018,3,15,12,30,80.0,282.0,4.5,13.0,344.0,364.43,293.48
2018,3,15,12,45,66.5,259.5,4.55,12.9,310.5,326.73,263.31
2018,3,15,13,0,53.0,237.0,4.6,12.8,277.0,289.17,233.28
2018,3,15,13,15,77.5,263.0,4.55,12.65,320.5,339.22,274.35
2018,3,15,13,30,102.0,289.0,4.5,12.5,364.0,401.25,324.17
2018,3,15,13,45,68.0,276.5,4.45,12.35,326.0,342.09,276.44
2018,3,15,14,0,34.0,264.0,4.4,12.2,288.0,297.09,239.78
2018,3,15,14,15,126.5,245.5,4.3,12.1,328.0,365.71,298.56
2018,3,15,14,30,219.0,227.0,4.2,12.0,368.0,427.09,350.26
2018,3,15,14,45,413.0,184.5,4.1,11.95,431.0,534.04,439.24
2018,3,15,15,0,607.0,142.0,4.0,11.9,494.0,618.1,507.86
2018,3,15,15,15,347.5,158.0,4.0,11.9,356.5,422.52,349.64
2018,3,15,15,30,88.0,174.0,4.0,11.9,219.0,237.27,195.05
2018,3,15,15,45,73.5,157.5,4.0,11.95,192.5,199.8,164.38
2018,3,15,16,0,59.0,141.0,4.0,12.0,166.0,171.26,140.51
2018,3,15,16,15,106.5,127.5,3.8,11.85,166.0,183.15,150.79
2018,3,15,16,30,154.0,114.0,3.6,11.7,166.0,183.62,150.47
2018,3,15,16,45,129.0,102.0,3.45,11.5,140.5,152.79,123.51
2018,3,15,17,0,104.0,90.0,3.3,11.3,115.0,124.84,98.91
2018,3,15,17,15,76.0,69.0,3.2,11.2,85.0,89.64,68.29
2018,3,15,17,30,48.0,48.0,3.1,11.1,55.0,57.94,41.05
2018,3,15,17,45,30.0,30.5,3.0,10.95,34.5,33.43,18.76
2018,3,15,18,0,12.0,13.0,2.9,10.8,14.0,13.2,0.0
2018,3,15,18,15,6.0,6.5,2.9,10.8,7.0,6.2,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.8,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.9,6.0,5.83,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.05,12.5,11.7,2.85
2018,3,16,7,0,0.0,19.0,2.2,10.2,19.0,17.61,9.19
2018,3,16,7,15,0.0,29.5,2.35,10.15,29.5,27.37,17.91
2018,3,16,7,30,0.0,40.0,2.5,10.1,40.0,37.15,26.6
2018,3,16,7,45,0.0,42.5,2.7,10.1,42.5,39.47,28.73
2018,3,16,8,0,0.0,45.0,2.9,10.1,45.0,41.8,30.76
2018,3,16,8,15,0.5,61.5,3.0,10.15,61.5,57.43,44.2
2018,3,16,8,30,1.0,78.0,3.1,10.2,78.0,73.15,57.58
2018,3,16,8,45,14.5,124.0,3.25,10.2,131.0,125.72,102.34
2018,3,16,9,0,28.0,170.0,3.4,10.2,184.0,186.43,153.19
2018,3,16,9,15,14.5,121.0,3.5,10.35,128.5,123.77,100.06
2018,3,16,9,30,1.0,72.0,3.6,10.5,73.0,67.78,52.24
2018,3,16,9,45,83.0,141.0,3.7,10.7,194.5,209.83,173.55
2018,3,16,10,0,165.0,210.0,3.8,10.9,316.0,352.99,291.38
2018,3,16,10,15,234.0,235.0,3.85,11.0,393.0,455.1,373.18
2018,3,16,10,30,303.0,260.0,3.9,11.1,470.0,550.69,448.23
2018,3,16,10,45,206.5,275.0,3.95,11.25,420.5,489.15,396.64
2018,3,16,11,0,110.0,290.0,4.0,11.4,371.0,409.1,330.64
2018,3,16,11,15,113.5,283.0,4.05,11.5,368.0,407.11,329.32
2018,3,16,11,30,117.0,276.0,4.1,11.6,365.0,404.74,327.48
2018,3,16,11,45,424.0,226.5,4.15,11.75,554.5,676.83,546.55
2018,3,16,12,0,731.0,177.0,4.2,11.9,744.0,930.98,735.58
2018,3,16,12,15,489.5,160.5,4.25,11.95,540.0,678.24,547.52
2018,3,16,12,30,248.0,144.0,4.3,12.0,336.0,414.95,340.7
2018,3,16,12,45,139.5,172.5,4.35,12.05,280.5,326.9,267.61
2018,3,16,13,0,31.0,201.0,4.4,12.1,225.0,230.17,185.43
2018,3,16,13,15,48.0,212.5,4.45,12.15,248.5,257.75,208.7
2018,3,16,13,30,65.0,224.0,4.5,12.2,272.0,284.66,231.1
2018,3,16,13,45,124.5,235.5,4.5,12.25,323.5,360.63,294.09
2018,3,16,14,0,184.0,247.0,4.5,12.3,375.0,421.79,344.39
2018,3,16,14,15,256.5,230.0,4.45,12.15,400.5,470.16,384.9
2018,3,16,14,30,329.0,213.0,4.4,12.0,426.0,501.32,411.7
2018,3,16,14,45,451.5,179.0,4.35,11.85,453.0,558.06,459.3
2018,3,16,15,0,574.0,145.0,4.3,11.7,480.0,597.21,492.32
2018,3,16,15,15,610.5,129.0,4.3,11.7,462.0,578.72,478.32
2018,3,16,15,30,647.0,113.0,4.3,11.7,444.0,555.03,459.92
2018,3,16,15,45,606.0,115.5,4.1,11.3,402.5,499.67,414.64
2018,3,16,16,0,565.0,118.0,3.9,10.9,361.0,446.47,370.42
2018,3,16,16,15,576.0,101.5,3.6,10.55,323.0,402.11,332.52
2018,3,16,16,30,587.0,85.0,3.3,10.2,285.0,355.33,291.04
2018,3,16,16,45,549.0,76.5,2.95,9.9,239.0,296.12,238.07
2018,3,16,17,0,511.0,68.0,2.6,9.6,193.0,240.52,187.16
2018,3,16,17,15,424.5,58.0,2.3,9.0,145.0,174.96,129.32
2018,3,16,17,30,338.0,48.0,2.0,8.4,97.0,118.62,80.57
2018,3,16,17,45,229.0,34.5,1.7,7.8,61.5,68.22,38.51
2018,3,16,18,0,120.0,21.0,1.4,7.2,26.0,28.56,0.0
2018,3,16,18,15,60.0,10.5,1.4,7.1,13.0,10.01,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,13.5,8.0,1.05,7.6,8.5,0.0,0.0
2018,3,17,6,30,27.0,16.0,1.2,7.9,17.0,16.85,0.0
2018,3,17,6,45,90.5,33.0,1.4,8.25,44.5,45.78,25.71
2018,3,17,7,0,154.0,50.0,1.6,8.6,72.0,81.0,56.36
2018,3,17,7,15,203.0,67.5,1.65,8.8,108.5,121.21,91.23
2018,3,17,7,30,252.0,85.0,1.7,9.0,145.0,167.45,131.95
2018,3,17,7,45,282.5,103.0,1.8,9.25,185.5,213.2,172.67
2018,3,17,8,0,313.0,121.0,1.9,9.5,226.0,262.29,215.55
2018,3,17,8,15,344.0,136.5,1.9,9.75,269.0,312.06,258.02
2018,3,17,8,30,375.0,152.0,1.9,10.0,312.0,371.77,307.37
2018,3,17,8,45,321.5,181.0,1.9,10.3,329.0,384.47,317.12
2018,3,17,9,0,268.0,210.0,1.9,10.6,346.0,398.15,326.83
2018,3,17,9,15,333.0,217.0,1.85,10.7,401.0,463.88,379.12
2018,3,17,9,30,398.0,224.0,1.8,10.8,456.0,534.6,433.77
2018,3,17,9,45,477.5,216.5,1.75,10.9,512.5,615.82,495.25
2018,3,17,10,0,557.0,209.0,1.7,11.0,569.0,691.88,551.41
2018,3,17,10,15,682.5,176.0,1.7,11.2,638.0,788.01,621.68
2018,3,17,10,30,808.0,143.0,1.7,11.4,707.0,879.74,683.81
2018,3,17,10,45,628.0,209.0,1.65,11.55,656.5,815.63,635.46
2018,3,17,11,0,448.0,275.0,1.6,11.7,606.0,731.04,570.08
2018,3,17,11,15,306.0,309.0,1.65,11.85,537.5,630.55,494.48
2018,3,17,11,30,164.0,343.0,1.7,12.0,469.0,523.24,411.53
2018,3,17,11,45,87.5,284.5,1.75,12.15,352.0,386.74,307.01
2018,3,17,12,0,11.0,226.0,1.8,12.3,235.0,227.49,180.37
2018,3,17,12,15,15.5,241.0,1.85,12.35,253.5,246.98,196.57
2018,3,17,12,30,20.0,256.0,1.9,12.4,272.0,266.51,212.13
2018,3,17,12,45,29.0,258.5,1.9,12.45,281.0,288.99,230.15
2018,3,17,13,0,38.0,261.0,1.9,12.5,290.0,299.98,239.13
2018,3,17,13,15,146.0,273.5,1.95,12.4,382.0,427.7,342.55
2018,3,17,13,30,254.0,286.0,2.0,12.3,474.0,551.47,439.02
2018,3,17,13,45,441.0,245.0,2.05,12.25,559.0,682.74,541.01
2018,3,17,14,0,628.0,204.0,2.1,12.2,644.0,794.83,626.01
2018,3,17,14,15,652.5,185.0,2.1,12.05,625.0,775.35,612.65
2018,3,17,14,30,677.0,166.0,2.1,11.9,606.0,751.66,597.36
2018,3,17,14,45,561.5,189.0,2.1,11.8,540.0,654.65,524.69
2018,3,17,15,0,446.0,212.0,2.1,11.7,474.0,569.5,459.56
2018,3,17,15,15,469.5,189.0,2.1,11.7,447.0,540.28,438.77
2018,3,17,15,30,493.0,166.0,2.1,11.7,420.0,507.54,414.2
2018,3,17,15,45,515.5,145.5,1.95,11.55,389.0,473.26,387.26
2018,3,17,16,0,538.0,125.0,1.8,11.4,358.0,435.45,356.53
2018,3,17,16,15,555.5,109.5,1.55,11.05,324.5,400.28,326.42
2018,3,17,16,30,573.0,94.0,1.3,10.7,291.0,358.56,289.67
2018,3,17,16,45,546.0,83.0,1.05,10.4,246.0,301.63,239.49
2018,3,17,17,0,519.0,72.0,0.8,10.1,201.0,247.06,190.13
2018,3,17,17,15,428.5,62.0,0.85,9.55,151.5,179.87,132.28
2018,3,17,17,30,338.0,52.0,0.9,9.0,102.0,122.58,83.58
2018,3,17,17,45,222.0,36.0,0.9,8.45,63.5,68.64,39.57
2018,3,17,18,0,106.0,20.0,0.9,7.9,25.0,26.71,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.65,12.5,10.01,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,15,70.0,10.5,0.4,6.15,13.5,10.01,0.0
2018,3,18,6,30,140.0,21.0,0.5,6.5,27.0,28.71,0.0
2018,3,18,6,45,171.0,35.5,0.6,6.8,53.0,60.09,34.73
2018,3,18,7,0,202.0,50.0,0.7,7.1,79.0,92.65,64.69
2018,3,18,7,15,211.0,70.0,0.75,7.7,111.5,126.13,95.51
2018,3,18,7,30,220.0,90.0,0.8,8.3,144.0,163.19,129.22
2018,3,18,7,45,252.0,107.5,0.85,8.9,183.0,207.13,167.63
2018,3,18,8,0,284.0,125.0,0.9,9.5,222.0,254.63,208.24
2018,3,18,8,15,381.5,130.0,0.95,10.2,281.5,330.52,270.76
2018,3,18,8,30,479.0,135.0,1.0,10.9,341.0,411.02,335.47
2018,3,18,8,45,612.0,122.5,1.05,11.6,416.5,507.43,411.1
2018,3,18,9,0,745.0,110.0,1.1,12.3,492.0,611.76,490.19
2018,3,18,9,15,526.5,176.0,1.1,12.75,457.5,563.51,449.57
2018,3,18,9,30,308.0,242.0,1.1,13.2,423.0,488.54,388.79
2018,3,18,9,45,263.0,270.0,1.1,13.7,431.5,497.52,393.76
2018,3,18,10,0,218.0,298.0,1.1,14.2,440.0,491.49,386.73
2018,3,18,10,15,228.0,312.5,1.0,14.5,467.0,523.59,409.04
2018,3,18,10,30,238.0,327.0,0.9,14.8,494.0,555.57,430.43
2018,3,18,10,45,226.0,340.0,0.85,15.1,503.0,565.72,435.59
2018,3,18,11,0,214.0,353.0,0.8,15.4,512.0,574.42,439.87
2018,3,18,11,15,214.5,361.5,0.7,15.45,524.0,588.63,448.4
2018,3,18,11,30,215.0,370.0,0.6,15.5,536.0,601.96,456.12
2018,3,18,11,45,301.5,353.0,0.5,15.55,588.0,683.58,513.45
2018,3,18,12,0,388.0,336.0,0.4,15.6,640.0,751.7,559.16
2018,3,18,12,15,356.0,341.5,0.45,15.45,620.5,727.37,542.01
2018,3,18,12,30,324.0,347.0,0.5,15.3,601.0,701.36,524.92
2018,3,18,12,45,207.5,355.5,0.55,15.15,517.5,581.3,440.19
2018,3,18,13,0,91.0,364.0,0.6,15.0,434.0,462.62,353.78
2018,3,18,13,15,64.5,336.0,0.7,14.9,385.0,405.38,313.19
2018,3,18,13,30,38.0,308.0,0.8,14.8,336.0,349.04,271.52
2018,3,18,13,45,29.5,284.5,0.85,14.7,306.0,315.1,246.48
2018,3,18,14,0,21.0,261.0,0.9,14.6,276.0,270.97,213.02
2018,3,18,14,15,16.5,239.5,0.9,14.45,251.0,244.86,193.23
2018,3,18,14,30,12.0,218.0,0.9,14.3,226.0,219.12,173.4
2018,3,18,14,45,10.5,206.0,0.9,14.15,212.5,205.67,163.25
2018,3,18,15,0,9.0,194.0,0.9,14.0,199.0,192.36,153.08
2018,3,18,15,15,6.0,167.0,0.9,14.0,170.5,163.17,129.89
2018,3,18,15,30,3.0,140.0,0.9,14.0,142.0,134.45,106.85
2018,3,18,15,45,13.5,143.0,0.75,13.5,149.0,143.85,115.33
2018,3,18,16,0,24.0,146.0,0.6,13.0,156.0,156.87,126.52
2018,3,18,16,15,74.5,139.5,0.6,12.6,166.0,174.14,141.34
2018,3,18,16,30,125.0,133.0,0.6,12.2,176.0,190.49,154.43
2018,3,18,16,45,83.0,112.0,0.65,11.85,138.5,145.39,116.82
2018,3,18,17,0,41.0,91.0,0.7,11.5,101.0,102.04,80.7
2018,3,18,17,15,74.0,71.5,0.75,11.25,84.5,91.16,69.68
2018,3,18,17,30,107.0,52.0,0.8,11.0,68.0,75.11,53.27
2018,3,18,17,45,70.5,35.0,0.8,10.8,44.0,44.31,26.75
2018,3,18,18,0,34.0,18.0,0.8,10.6,20.0,19.39,0.0
2018,3,18,18,15,17.0,9.0,0.85,10.45,10.0,8.73,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,19,6,15,98.0,11.0,1.15,5.35,16.0,10.96,0.0
2018,3,19,6,30,196.0,22.0,1.2,6.3,32.0,34.42,0.0
2018,3,19,6,45,329.5,33.0,1.3,7.2,73.0,78.78,43.74
2018,3,19,7,0,463.0,44.0,1.4,8.1,114.0,137.79,91.71
2018,3,19,7,15,552.5,51.0,1.5,8.85,166.5,198.2,144.43
2018,3,19,7,30,642.0,58.0,1.6,9.6,219.0,269.09,207.09
2018,3,19,7,45,653.5,67.5,1.65,10.35,263.0,323.54,257.24
2018,3,19,8,0,665.0,77.0,1.7,11.1,307.0,378.38,305.85
2018,3,19,8,15,602.0,100.5,1.9,11.85,333.0,411.71,335.69
2018,3,19,8,30,539.0,124.0,2.1,12.6,359.0,432.99,354.07
2018,3,19,8,45,475.0,157.0,2.3,13.35,381.0,459.46,374.73
2018,3,19,9,0,411.0,190.0,2.5,14.1,403.0,478.07,387.95
2018,3,19,9,15,440.5,199.5,2.5,14.5,445.0,529.71,427.45
2018,3,19,9,30,470.0,209.0,2.5,14.9,487.0,582.7,466.89
2018,3,19,9,45,475.0,222.5,2.5,15.3,518.5,621.85,494.68
2018,3,19,10,0,480.0,236.0,2.5,15.7,550.0,659.79,521.1
2018,3,19,10,15,599.5,204.5,2.55,16.05,615.5,749.76,588.09
2018,3,19,10,30,719.0,173.0,2.6,16.4,681.0,841.53,652.88
2018,3,19,10,45,659.5,204.0,2.65,16.8,682.0,841.06,650.2
2018,3,19,11,0,600.0,235.0,2.7,17.2,683.0,834.14,642.59
2018,3,19,11,15,493.5,285.0,2.75,17.55,659.0,795.48,611.38
2018,3,19,11,30,387.0,335.0,2.8,17.9,635.0,742.54,570.23
2018,3,19,11,45,401.0,332.5,2.85,18.3,646.0,757.94,581.13
2018,3,19,12,0,415.0,330.0,2.9,18.7,657.0,783.94,598.68
2018,3,19,12,15,607.0,249.0,2.8,18.85,727.5,890.59,677.44
2018,3,19,12,30,799.0,168.0,2.7,19.0,798.0,984.7,740.48
2018,3,19,12,45,705.0,204.5,2.6,19.2,756.5,933.98,704.16
2018,3,19,13,0,611.0,241.0,2.5,19.4,715.0,873.76,661.54
2018,3,19,13,15,482.5,284.5,2.35,19.55,654.0,785.07,596.31
2018,3,19,13,30,354.0,328.0,2.2,19.7,593.0,690.41,526.26
2018,3,19,13,45,341.5,317.0,2.05,19.8,566.0,658.23,503.48
2018,3,19,14,0,329.0,306.0,1.9,19.9,539.0,625.29,479.57
2018,3,19,14,15,390.5,270.5,1.65,19.5,535.5,628.13,483.64
2018,3,19,14,30,452.0,235.0,1.4,19.1,532.0,636.99,491.06
2018,3,19,14,45,462.0,220.5,1.2,18.7,509.5,610.85,472.3
2018,3,19,15,0,472.0,206.0,1.0,18.3,487.0,582.37,451.84
2018,3,19,15,15,365.0,213.0,1.0,18.3,421.0,483.74,378.66
2018,3,19,15,30,258.0,220.0,1.0,18.3,355.0,403.79,317.93
2018,3,19,15,45,322.0,187.0,0.75,17.7,339.5,393.2,311.11
2018,3,19,16,0,386.0,154.0,0.5,17.1,324.0,382.67,302.58
2018,3,19,16,15,428.5,127.5,0.5,16.8,295.0,353.27,279.34
2018,3,19,16,30,471.0,101.0,0.5,16.5,266.0,318.29,250.31
2018,3,19,16,45,488.0,84.0,0.5,16.25,230.5,280.72,217.44
2018,3,19,17,0,505.0,67.0,0.5,16.0,195.0,237.54,178.39
2018,3,19,17,15,409.5,58.0,0.55,15.45,146.5,170.97,122.74
2018,3,19,17,30,314.0,49.0,0.6,14.9,98.0,114.55,76.33
2018,3,19,17,45,216.0,35.5,0.7,14.4,63.0,66.95,38.39
2018,3,19,18,0,118.0,22.0,0.8,13.9,28.0,29.49,0.0
2018,3,19,18,15,59.0,11.0,0.85,13.6,14.0,10.98,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.6,2.5,1.94,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.7,5.0,4.63,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.8,5.5,5.59,0.0
2018,3,20,7,0,0.0,6.0,1.8,10.9,6.0,5.55,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.95,7.5,6.94,0.34
2018,3,20,7,30,0.0,9.0,1.6,11.0,9.0,8.33,1.6
2018,3,20,7,45,0.0,16.0,1.5,11.1,16.0,14.83,7.27
2018,3,20,8,0,0.0,23.0,1.4,11.2,23.0,21.33,12.92
2018,3,20,8,15,0.0,46.0,1.6,11.35,46.0,42.74,31.35
2018,3,20,8,30,0.0,69.0,1.8,11.5,69.0,64.2,49.57
2018,3,20,8,45,0.0,71.5,1.95,11.65,71.5,66.54,51.35
2018,3,20,9,0,0.0,74.0,2.1,11.8,74.0,68.89,53.14
2018,3,20,9,15,0.0,90.0,2.3,11.9,90.0,83.86,65.57
2018,3,20,9,30,0.0,106.0,2.5,12.0,106.0,99.15,78.14
2018,3,20,9,45,0.0,119.0,2.65,12.1,119.0,111.64,88.28
2018,3,20,10,0,0.0,132.0,2.8,12.2,132.0,124.18,98.42
2018,3,20,10,15,0.0,121.5,2.95,12.25,121.5,114.02,89.82
2018,3,20,10,30,0.0,111.0,3.1,12.3,111.0,103.94,81.35
2018,3,20,10,45,2.0,140.5,3.2,12.4,142.0,134.21,106.22
2018,3,20,11,0,4.0,170.0,3.3,12.5,173.0,164.86,131.15
2018,3,20,11,15,3.5,165.0,3.35,12.6,167.5,159.57,126.6
2018,3,20,11,30,3.0,160.0,3.4,12.7,162.0,154.26,122.14
2018,3,20,11,45,1.5,123.5,3.5,12.85,124.5,117.5,91.95
2018,3,20,12,0,0.0,87.0,3.6,13.0,87.0,81.23,62.01
2018,3,20,12,15,0.0,100.0,3.6,13.0,100.0,93.55,72.19
2018,3,20,12,30,0.0,113.0,3.6,13.0,113.0,105.97,82.4
2018,3,20,12,45,0.0,94.5,3.65,13.0,94.5,88.3,67.87
2018,3,20,13,0,0.0,76.0,3.7,13.0,76.0,70.92,53.55
2018,3,20,13,15,0.0,73.5,3.65,13.0,73.5,68.57,51.66
2018,3,20,13,30,0.0,71.0,3.6,13.0,71.0,66.22,49.76
2018,3,20,13,45,0.0,75.0,3.5,13.0,75.0,69.95,52.92
2018,3,20,14,0,0.0,79.0,3.4,13.0,79.0,73.67,56.1
2018,3,20,14,15,0.0,78.0,3.3,13.0,78.0,72.72,55.4
2018,3,20,14,30,0.0,77.0,3.2,13.0,77.0,71.77,54.72
2018,3,20,14,45,0.0,78.0,3.1,13.05,78.0,72.68,55.6
2018,3,20,15,0,0.0,79.0,3.0,13.1,79.0,73.6,56.49
2018,3,20,15,15,0.0,87.0,3.0,13.1,87.0,81.06,62.91
2018,3,20,15,30,0.0,95.0,3.0,13.1,95.0,88.69,69.49
2018,3,20,15,45,0.0,93.0,2.8,13.0,93.0,86.84,68.17
2018,3,20,16,0,0.0,91.0,2.6,12.9,91.0,85.03,66.88
2018,3,20,16,15,0.0,80.5,2.5,12.8,80.5,75.08,58.66
2018,3,20,16,30,0.0,70.0,2.4,12.7,70.0,65.15,50.37
2018,3,20,16,45,0.0,58.0,2.3,12.65,58.0,53.93,40.83
2018,3,20,17,0,0.0,46.0,2.2,12.6,46.0,42.74,31.18
2018,3,20,17,15,0.0,38.0,2.05,12.45,38.0,35.29,24.61
2018,3,20,17,30,0.0,30.0,1.9,12.3,30.0,27.85,17.91
2018,3,20,17,45,5.0,20.5,1.8,12.2,21.0,19.67,10.04
2018,3,20,18,0,10.0,11.0,1.7,12.1,12.0,11.02,0.0
2018,3,20,18,15,5.0,5.5,2.0,12.15,6.0,5.28,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.0,1.45,13.2,5.0,4.77,0.0
2018,3,21,6,30,2.0,10.0,1.5,13.5,10.0,9.4,0.0
2018,3,21,6,45,1.0,18.0,1.6,13.85,18.0,16.82,7.9
2018,3,21,7,0,0.0,26.0,1.7,14.2,26.0,24.12,14.66
2018,3,21,7,15,0.0,34.0,1.8,14.4,34.0,31.56,21.26
2018,3,21,7,30,0.0,42.0,1.9,14.6,42.0,39.01,27.76
2018,3,21,7,45,0.0,53.0,2.05,14.85,53.0,49.26,36.51
2018,3,21,8,0,0.0,64.0,2.2,15.1,64.0,59.53,45.14
2018,3,21,8,15,0.0,58.0,2.35,15.35,58.0,53.93,40.24
2018,3,21,8,30,0.0,52.0,2.5,15.6,52.0,48.34,35.37
2018,3,21,8,45,0.0,67.0,2.6,15.85,67.0,62.34,46.97
2018,3,21,9,0,0.0,82.0,2.7,16.1,82.0,76.37,58.44
2018,3,21,9,15,0.0,104.0,2.8,16.35,104.0,97.26,75.47
2018,3,21,9,30,0.0,126.0,2.9,16.6,126.0,118.43,92.52
2018,3,21,9,45,0.5,139.5,2.95,16.85,140.0,131.86,103.13
2018,3,21,10,0,1.0,153.0,3.0,17.1,154.0,145.4,113.75
2018,3,21,10,15,4.5,178.0,3.15,17.35,181.5,172.89,135.65
2018,3,21,10,30,8.0,203.0,3.3,17.6,209.0,200.78,157.64
2018,3,21,10,45,20.0,254.0,3.5,17.85,269.0,262.95,206.71
2018,3,21,11,0,32.0,305.0,3.7,18.1,329.0,339.34,265.87
2018,3,21,11,15,34.0,311.5,3.8,18.25,337.5,348.86,272.71
2018,3,21,11,30,36.0,318.0,3.9,18.4,346.0,358.33,279.75
2018,3,21,11,45,60.0,346.0,3.95,18.5,393.5,412.57,321.73
2018,3,21,12,0,84.0,374.0,4.0,18.6,441.0,467.25,363.38
2018,3,21,12,15,87.0,376.5,4.0,18.65,446.0,473.13,367.57
2018,3,21,12,30,90.0,379.0,4.0,18.7,451.0,478.65,371.73
2018,3,21,12,45,86.0,372.5,3.95,18.75,440.5,467.0,362.83
2018,3,21,13,0,82.0,366.0,3.9,18.8,430.0,455.09,353.84
2018,3,21,13,15,73.0,348.5,3.8,18.75,404.5,426.14,332.0
2018,3,21,13,30,64.0,331.0,3.7,18.7,379.0,397.31,310.21
2018,3,21,13,45,108.0,336.0,3.55,18.7,414.5,441.43,345.49
2018,3,21,14,0,152.0,341.0,3.4,18.7,450.0,494.78,386.84
2018,3,21,14,15,104.0,311.5,3.4,18.65,384.5,405.46,318.43
2018,3,21,14,30,56.0,282.0,3.4,18.6,319.0,330.88,260.48
2018,3,21,14,45,55.0,263.0,3.4,18.55,297.5,307.82,243.31
2018,3,21,15,0,54.0,244.0,3.4,18.5,276.0,284.8,225.86
2018,3,21,15,15,42.0,219.0,3.4,18.5,243.0,247.81,196.85
2018,3,21,15,30,30.0,194.0,3.4,18.5,210.0,212.01,168.52
2018,3,21,15,45,35.5,177.0,3.35,18.05,194.0,196.36,156.75
2018,3,21,16,0,41.0,160.0,3.3,17.6,178.0,180.18,144.25
2018,3,21,16,15,60.5,144.5,3.25,17.35,168.0,171.9,137.91
2018,3,21,16,30,80.0,129.0,3.2,17.1,158.0,161.43,129.23
2018,3,21,16,45,99.0,106.5,3.1,16.85,136.5,145.08,115.04
2018,3,21,17,0,118.0,84.0,3.0,16.6,115.0,121.96,94.42
2018,3,21,17,15,109.5,67.5,2.95,16.35,91.0,95.65,71.19
2018,3,21,17,30,101.0,51.0,2.9,16.1,67.0,72.33,50.44
2018,3,21,17,45,74.0,36.5,2.85,15.9,46.0,45.87,27.96
2018,3,21,18,0,47.0,22.0,2.8,15.7,25.0,24.04,0.54
2018,3,21,18,15,23.5,11.0,2.85,15.6,12.5,10.67,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.75,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.8,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.9,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.0,7.0,6.48,0.0
2018,3,22,7,15,0.0,11.0,3.55,14.05,11.0,10.18,3.05
2018,3,22,7,30,0.0,15.0,3.6,14.1,15.0,13.9,6.29
2018,3,22,7,45,0.0,26.0,3.65,14.2,26.0,24.12,15.08
2018,3,22,8,0,0.0,37.0,3.7,14.3,37.0,34.35,23.81
2018,3,22,8,15,0.0,51.5,3.7,14.4,51.5,47.87,35.24
2018,3,22,8,30,0.0,66.0,3.7,14.5,66.0,61.4,46.56
2018,3,22,8,45,1.0,92.5,3.7,14.65,93.0,86.94,67.84
2018,3,22,9,0,2.0,119.0,3.7,14.8,120.0,113.1,89.35
2018,3,22,9,15,2.0,116.5,3.7,14.8,117.5,110.68,87.08
2018,3,22,9,30,2.0,114.0,3.7,14.8,115.0,108.31,84.89
2018,3,22,9,45,1.0,89.5,3.7,14.85,90.0,84.22,64.75
2018,3,22,10,0,0.0,65.0,3.7,14.9,65.0,60.56,44.97
2018,3,22,10,15,3.0,106.5,3.75,14.85,108.5,102.18,79.4
2018,3,22,10,30,6.0,148.0,3.8,14.8,152.0,144.94,114.31
2018,3,22,10,45,24.0,199.0,3.85,14.75,217.0,219.26,174.84
2018,3,22,11,0,42.0,250.0,3.9,14.7,282.0,289.91,231.36
2018,3,22,11,15,83.5,293.5,3.95,14.4,358.5,376.5,300.66
2018,3,22,11,30,125.0,337.0,4.0,14.1,435.0,478.19,380.12
2018,3,22,11,45,126.0,343.0,4.0,13.85,443.0,487.24,386.78
2018,3,22,12,0,127.0,349.0,4.0,13.6,451.0,495.7,393.44
2018,3,22,12,15,188.0,358.0,4.05,13.35,508.5,566.06,449.29
2018,3,22,12,30,249.0,367.0,4.1,13.1,566.0,649.36,513.58
2018,3,22,12,45,425.5,300.5,4.15,12.9,637.0,760.6,602.05
2018,3,22,13,0,602.0,234.0,4.2,12.7,708.0,859.15,679.52
2018,3,22,13,15,621.0,225.0,4.2,12.7,705.0,858.16,678.99
2018,3,22,13,30,640.0,216.0,4.2,12.7,702.0,853.76,676.77
2018,3,22,13,45,682.5,193.5,4.25,12.75,697.5,853.01,677.41
2018,3,22,14,0,725.0,171.0,4.3,12.8,693.0,847.05,674.22
2018,3,22,14,15,631.0,195.5,4.3,12.9,636.0,769.29,616.86
2018,3,22,14,30,537.0,220.0,4.3,13.0,579.0,690.71,556.64
2018,3,22,14,45,609.5,184.0,4.3,13.15,570.0,691.71,559.82
2018,3,22,15,0,682.0,148.0,4.3,13.3,561.0,681.18,553.56
2018,3,22,15,15,743.5,121.5,4.3,13.3,542.0,664.03,541.69
2018,3,22,15,30,805.0,95.0,4.3,13.3,523.0,637.47,521.91
2018,3,22,15,45,781.5,91.5,4.35,13.0,476.0,578.42,475.43
2018,3,22,16,0,758.0,88.0,4.4,12.7,429.0,519.7,427.82
2018,3,22,16,15,726.0,83.5,4.3,12.2,379.0,457.17,375.49
2018,3,22,16,30,694.0,79.0,4.2,11.7,329.0,395.75,322.43
2018,3,22,16,45,645.5,73.5,4.15,11.25,277.5,329.38,263.9
2018,3,22,17,0,597.0,68.0,4.1,10.8,226.0,267.67,208.0
2018,3,22,17,15,522.5,59.5,3.8,10.2,175.5,201.28,148.53
2018,3,22,17,30,448.0,51.0,3.5,9.6,125.0,143.57,97.52
2018,3,22,17,45,321.5,39.5,3.25,9.05,82.5,85.17,50.5
2018,3,22,18,0,195.0,28.0,3.0,8.5,40.0,40.59,7.2
2018,3,22,18,15,97.5,14.0,2.8,8.15,20.0,14.13,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.05,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.3,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.1,24.0,16.05,0.0
2018,3,23,6,30,252.0,28.0,0.9,7.9,46.0,47.17,14.29
2018,3,23,6,45,369.5,38.5,0.85,8.7,89.0,92.86,55.34
2018,3,23,7,0,487.0,49.0,0.8,9.5,132.0,152.18,103.4
2018,3,23,7,15,569.0,56.0,0.8,10.0,185.5,213.1,156.5
2018,3,23,7,30,651.0,63.0,0.8,10.5,239.0,283.52,218.04
2018,3,23,7,45,697.5,67.5,0.8,11.0,292.0,346.72,273.56
2018,3,23,8,0,744.0,72.0,0.8,11.5,345.0,413.85,330.41
2018,3,23,8,15,776.5,76.0,0.85,11.9,397.0,477.68,383.08
2018,3,23,8,30,809.0,80.0,0.9,12.3,449.0,543.41,435.23
2018,3,23,8,45,833.0,83.0,0.95,12.65,498.0,604.42,482.07
2018,3,23,9,0,857.0,86.0,1.0,13.0,547.0,665.66,527.51
2018,3,23,9,15,875.5,88.5,1.15,13.3,592.0,722.35,568.75
2018,3,23,9,30,894.0,91.0,1.3,13.6,637.0,773.64,604.15
2018,3,23,9,45,908.0,92.5,1.4,13.95,676.0,822.87,637.03
2018,3,23,10,0,922.0,94.0,1.5,14.3,715.0,870.12,668.17
2018,3,23,10,15,932.5,94.5,1.7,14.55,747.0,910.99,696.19
2018,3,23,10,30,943.0,95.0,1.9,14.8,779.0,949.09,722.25
2018,3,23,10,45,951.5,94.5,2.05,15.05,804.0,981.25,743.64
2018,3,23,11,0,960.0,94.0,2.2,15.3,829.0,1010.1,762.85
2018,3,23,11,15,963.0,95.0,2.35,15.45,845.0,1031.87,777.68
2018,3,23,11,30,966.0,96.0,2.5,15.6,861.0,1049.8,790.11
2018,3,23,11,45,953.0,101.5,2.65,15.75,862.5,1053.12,792.95
2018,3,23,12,0,940.0,107.0,2.8,15.9,864.0,1052.2,793.22
2018,3,23,12,15,953.0,102.5,2.9,15.9,869.5,1061.87,800.62
2018,3,23,12,30,966.0,98.0,3.0,15.9,875.0,1067.49,805.36
2018,3,23,12,45,963.5,97.5,3.15,15.9,866.0,1058.2,800.74
2018,3,23,13,0,961.0,97.0,3.3,15.9,857.0,1044.91,793.62
2018,3,23,13,15,897.0,119.5,3.35,15.8,817.5,994.3,760.52
2018,3,23,13,30,833.0,142.0,3.4,15.7,778.0,949.9,731.64
2018,3,23,13,45,783.0,156.5,3.45,15.6,740.0,900.02,698.51
2018,3,23,14,0,733.0,171.0,3.5,15.5,702.0,854.4,668.0
2018,3,23,14,15,733.5,162.5,3.55,15.25,674.5,822.04,647.02
2018,3,23,14,30,734.0,154.0,3.6,15.0,647.0,786.9,623.71
2018,3,23,14,45,677.5,161.0,3.65,14.8,596.5,721.07,576.68
2018,3,23,15,0,621.0,168.0,3.7,14.6,546.0,656.92,528.9
2018,3,23,15,15,638.5,150.0,3.7,14.6,514.5,621.16,502.71
2018,3,23,15,30,656.0,132.0,3.7,14.6,483.0,581.84,472.87
2018,3,23,15,45,730.0,105.5,3.65,13.9,463.0,563.82,460.16
2018,3,23,16,0,804.0,79.0,3.6,13.2,443.0,535.43,437.81
2018,3,23,16,15,770.0,75.5,3.4,12.8,391.0,469.77,383.05
2018,3,23,16,30,736.0,72.0,3.2,12.4,339.0,406.21,328.45
2018,3,23,16,45,688.0,66.5,3.0,12.0,285.5,338.04,268.65
2018,3,23,17,0,640.0,61.0,2.8,11.6,232.0,274.08,211.01
2018,3,23,17,15,563.0,54.5,2.45,10.9,180.5,206.57,150.9
2018,3,23,17,30,486.0,48.0,2.1,10.2,129.0,147.96,99.33
2018,3,23,17,45,360.0,37.5,1.75,9.5,86.0,88.25,51.48
2018,3,23,18,0,234.0,27.0,1.4,8.8,43.0,43.15,10.34
2018,3,23,18,15,122.5,14.5,1.35,8.6,22.5,14.79,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.75,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.8,2.0,0.0,0.0
2018,3,24,6,15,7.0,13.0,0.95,9.15,13.5,12.5,0.0
2018,3,24,6,30,12.0,24.0,1.1,9.5,25.0,23.46,8.9
2018,3,24,6,45,42.5,44.0,1.25,9.8,51.0,49.25,33.61
2018,3,24,7,0,73.0,64.0,1.4,10.1,77.0,78.33,58.29
2018,3,24,7,15,108.0,84.5,1.55,10.3,110.5,113.07,88.04
2018,3,24,7,30,143.0,105.0,1.7,10.5,144.0,152.19,121.82
2018,3,24,7,45,86.0,102.0,1.8,10.65,127.0,135.76,109.98
2018,3,24,8,0,29.0,99.0,1.9,10.8,110.0,108.44,87.55
2018,3,24,8,15,18.5,92.5,1.95,10.95,100.0,98.22,78.83
2018,3,24,8,30,8.0,86.0,2.0,11.1,90.0,84.63,67.02
2018,3,24,8,45,7.5,109.5,2.1,11.3,113.5,107.22,85.85
2018,3,24,9,0,7.0,133.0,2.2,11.5,137.0,129.92,104.48
2018,3,24,9,15,96.0,186.0,2.3,11.8,245.0,258.84,212.18
2018,3,24,9,30,185.0,239.0,2.4,12.1,353.0,386.06,314.6
2018,3,24,9,45,241.0,265.5,2.55,12.4,423.5,476.41,384.8
2018,3,24,10,0,297.0,292.0,2.7,12.7,494.0,561.22,449.47
2018,3,24,10,15,270.5,264.0,2.85,12.85,454.0,519.24,416.88
2018,3,24,10,30,244.0,236.0,3.0,13.0,414.0,474.26,382.38
2018,3,24,10,45,200.5,237.5,3.1,13.2,387.0,443.13,356.96
2018,3,24,11,0,157.0,239.0,3.2,13.4,360.0,397.44,320.07
2018,3,24,11,15,384.5,243.5,3.35,13.45,547.5,649.05,518.09
2018,3,24,11,30,612.0,248.0,3.5,13.5,735.0,885.07,692.78
2018,3,24,11,45,772.0,181.5,3.65,13.55,802.0,978.37,758.34
