Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,30,915.0,127.0,1.9,22.6,901.0,1056.31,763.39
2018,4,3,12,45,893.5,136.0,1.9,22.8,885.0,1037.74,751.31
2018,4,3,13,0,872.0,145.0,1.9,23.0,869.0,1024.85,743.13
2018,4,3,13,15,877.0,139.5,1.95,22.95,855.0,1009.69,734.91
2018,4,3,13,30,882.0,134.0,2.0,22.9,841.0,990.72,724.3
2018,4,3,13,45,873.0,132.0,2.05,22.85,814.0,958.91,705.34
2018,4,3,14,0,864.0,130.0,2.1,22.8,787.0,924.12,684.39
2018,4,3,14,15,847.0,127.5,2.2,22.6,749.5,879.13,657.25
2018,4,3,14,30,830.0,125.0,2.3,22.4,712.0,832.15,628.27
2018,4,3,14,45,818.5,124.0,2.35,22.2,677.0,789.4,601.28
2018,4,3,15,0,807.0,123.0,2.4,22.0,642.0,744.77,572.48
2018,4,3,15,15,786.0,119.5,2.4,22.0,596.5,689.24,533.82
2018,4,3,15,30,765.0,116.0,2.4,22.0,551.0,634.72,494.11
2018,4,3,15,45,741.5,112.5,2.5,21.1,504.5,576.95,452.86
2018,4,3,16,0,718.0,109.0,2.6,20.2,458.0,519.67,410.24
2018,4,3,16,15,682.5,104.0,2.55,19.45,406.5,455.7,360.14
2018,4,3,16,30,647.0,99.0,2.5,18.7,355.0,394.25,310.28
2018,4,3,16,45,598.0,92.0,2.45,17.95,302.5,328.53,255.58
2018,4,3,17,0,549.0,85.0,2.4,17.2,250.0,267.69,203.46
2018,4,3,17,15,480.0,75.5,2.2,16.15,199.5,204.49,149.44
2018,4,3,17,30,411.0,66.0,2.0,15.1,149.0,147.94,101.45
2018,4,3,17,45,309.5,53.0,1.8,14.05,105.0,93.87,58.86
2018,4,3,18,0,208.0,40.0,1.6,13.0,61.0,52.49,28.5
2018,4,3,18,15,115.0,23.5,1.55,12.5,34.0,20.14,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.0,7.0,6.67,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.5,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.0,1.5,9.85,6.0,0.0,0.0
2018,4,4,6,0,14.0,12.0,1.6,10.2,12.0,11.44,0.0
2018,4,4,6,15,62.0,29.5,1.8,10.75,36.5,29.52,13.17
2018,4,4,6,30,110.0,47.0,2.0,11.3,61.0,56.69,36.92
2018,4,4,6,45,112.5,66.5,2.2,11.8,87.0,82.93,59.92
2018,4,4,7,0,115.0,86.0,2.4,12.3,113.0,110.22,84.27
2018,4,4,7,15,170.5,99.0,2.4,12.8,150.0,149.62,117.26
2018,4,4,7,30,226.0,112.0,2.4,13.3,187.0,193.78,154.63
2018,4,4,7,45,351.5,121.5,2.35,13.8,260.5,274.51,221.26
2018,4,4,8,0,477.0,131.0,2.3,14.3,334.0,365.55,295.55
2018,4,4,8,15,464.5,145.0,2.25,14.85,362.5,401.65,324.93
2018,4,4,8,30,452.0,159.0,2.2,15.4,391.0,435.47,351.5
2018,4,4,8,45,445.0,188.0,2.2,15.95,434.0,485.82,389.56
2018,4,4,9,0,438.0,217.0,2.2,16.5,477.0,534.35,424.9
2018,4,4,9,15,411.5,242.5,2.2,16.9,500.5,563.29,444.68
2018,4,4,9,30,385.0,268.0,2.2,17.3,524.0,580.2,455.34
2018,4,4,9,45,502.5,241.0,2.2,17.65,594.5,673.63,524.9
2018,4,4,10,0,620.0,214.0,2.2,18.0,665.0,768.74,593.24
2018,4,4,10,15,757.5,168.0,2.2,18.3,741.0,863.47,658.22
2018,4,4,10,30,895.0,122.0,2.2,18.6,817.0,951.11,714.99
2018,4,4,10,45,839.5,151.0,2.2,18.85,818.0,960.72,718.93
2018,4,4,11,0,784.0,180.0,2.2,19.1,819.0,962.23,718.42
2018,4,4,11,15,747.5,202.0,2.15,19.3,820.0,964.88,718.5
2018,4,4,11,30,711.0,224.0,2.1,19.5,821.0,962.87,715.61
2018,4,4,11,45,769.0,197.0,2.1,19.65,847.5,998.86,738.58
2018,4,4,12,0,827.0,170.0,2.1,19.8,874.0,1026.01,755.26
2018,4,4,12,15,870.0,148.0,2.1,19.9,887.5,1046.38,767.8
2018,4,4,12,30,913.0,126.0,2.1,20.0,901.0,1053.65,772.06
2018,4,4,12,45,877.5,140.5,2.1,20.1,879.0,1026.9,754.68
2018,4,4,13,0,842.0,155.0,2.1,20.2,857.0,1006.4,741.77
2018,4,4,13,15,665.5,225.5,2.25,20.15,773.5,903.01,675.83
2018,4,4,13,30,489.0,296.0,2.4,20.1,690.0,792.3,598.55
2018,4,4,13,45,345.0,321.0,2.5,20.1,595.0,662.07,505.75
2018,4,4,14,0,201.0,346.0,2.6,20.1,500.0,538.53,414.29
2018,4,4,14,15,212.5,336.0,2.65,19.9,492.5,530.8,410.67
2018,4,4,14,30,224.0,326.0,2.7,19.7,485.0,521.56,405.18
2018,4,4,14,45,205.0,309.5,2.7,19.5,449.0,479.86,374.68
2018,4,4,15,0,186.0,293.0,2.7,19.3,413.0,439.08,344.62
2018,4,4,15,15,187.5,272.5,2.7,19.3,386.5,409.66,323.05
2018,4,4,15,30,189.0,252.0,2.7,19.3,360.0,379.69,300.65
2018,4,4,15,45,138.5,229.0,2.6,18.55,304.5,315.22,250.83
2018,4,4,16,0,88.0,206.0,2.5,17.8,249.0,250.29,199.88
2018,4,4,16,15,124.0,184.5,2.35,17.25,238.0,246.2,197.43
2018,4,4,16,30,160.0,163.0,2.2,16.7,227.0,232.52,186.29
2018,4,4,16,45,145.5,141.0,2.1,16.15,193.0,194.84,155.2
2018,4,4,17,0,131.0,119.0,2.0,15.6,159.0,158.84,125.01
2018,4,4,17,15,106.0,97.5,1.8,14.9,125.5,122.42,94.37
2018,4,4,17,30,81.0,76.0,1.6,14.2,92.0,89.2,66.42
2018,4,4,17,45,56.5,56.0,1.4,13.5,65.5,60.8,42.74
2018,4,4,18,0,32.0,36.0,1.2,12.8,39.0,35.53,21.48
2018,4,4,18,15,20.5,21.0,1.2,12.55,22.5,18.88,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.3,6.0,5.72,0.0
2018,4,4,18,45,4.5,3.0,1.2,12.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.25,10.0,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.3,10.5,4.0,3.81,0.0
2018,4,5,6,15,2.5,5.0,1.45,11.05,5.0,4.8,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.6,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.1,7.5,6.94,0.29
2018,4,5,7,0,0.0,9.0,1.9,12.6,9.0,8.33,1.54
2018,4,5,7,15,4.5,37.0,1.85,12.8,38.5,35.68,25.06
2018,4,5,7,30,9.0,65.0,1.8,13.0,68.0,63.68,48.99
2018,4,5,7,45,14.0,97.5,1.7,13.2,103.0,97.04,77.14
2018,4,5,8,0,19.0,130.0,1.6,13.4,138.0,131.33,105.59
2018,4,5,8,15,82.5,176.0,1.6,14.0,218.0,214.9,174.19
2018,4,5,8,30,146.0,222.0,1.6,14.6,298.0,309.11,249.34
2018,4,5,8,45,191.0,241.0,1.65,15.25,349.5,365.44,292.93
2018,4,5,9,0,236.0,260.0,1.7,15.9,401.0,425.89,339.0
2018,4,5,9,15,314.0,264.5,1.7,16.55,466.5,507.25,400.24
2018,4,5,9,30,392.0,269.0,1.7,17.2,532.0,586.96,458.54
2018,4,5,9,45,273.0,301.5,1.75,17.8,489.5,541.3,420.45
2018,4,5,10,0,154.0,334.0,1.8,18.4,447.0,475.69,368.04
2018,4,5,10,15,114.0,323.5,1.7,18.6,409.0,435.15,336.4
2018,4,5,10,30,74.0,313.0,1.6,18.8,371.0,380.53,293.94
2018,4,5,10,45,47.0,297.5,1.55,19.0,334.5,341.12,263.17
2018,4,5,11,0,20.0,282.0,1.5,19.2,298.0,289.93,223.17
2018,4,5,11,15,36.0,323.0,1.65,19.2,353.0,359.31,276.27
2018,4,5,11,30,52.0,364.0,1.8,19.2,408.0,419.1,320.9
2018,4,5,11,45,42.5,353.0,1.95,19.2,389.0,398.54,305.27
2018,4,5,12,0,33.0,342.0,2.1,19.2,370.0,377.65,289.72
2018,4,5,12,15,25.5,318.5,2.2,19.0,340.0,345.39,265.79
2018,4,5,12,30,18.0,295.0,2.3,18.8,310.0,301.79,233.01
2018,4,5,12,45,20.5,302.5,2.45,18.6,319.5,311.64,241.18
2018,4,5,13,0,23.0,310.0,2.6,18.4,329.0,321.37,249.11
2018,4,5,13,15,23.5,306.5,2.6,18.15,325.5,317.97,246.91
2018,4,5,13,30,24.0,303.0,2.6,17.9,322.0,314.47,244.72
2018,4,5,13,45,32.5,306.5,2.65,17.7,331.5,336.32,262.29
2018,4,5,14,0,41.0,310.0,2.7,17.5,341.0,346.48,270.87
2018,4,5,14,15,40.0,294.5,2.6,17.2,324.0,327.94,257.16
2018,4,5,14,30,39.0,279.0,2.5,16.9,307.0,309.4,243.5
2018,4,5,14,45,23.0,239.0,2.4,16.55,255.5,246.35,194.47
2018,4,5,15,0,7.0,199.0,2.3,16.2,204.0,194.1,153.25
2018,4,5,15,15,4.0,180.0,2.3,16.2,183.0,173.17,136.86
2018,4,5,15,30,1.0,161.0,2.3,16.2,162.0,152.6,120.55
2018,4,5,15,45,3.5,156.0,2.05,15.55,158.0,149.3,118.57
2018,4,5,16,0,6.0,151.0,1.8,14.9,154.0,145.76,116.3
2018,4,5,16,15,8.5,135.0,1.65,14.6,138.5,131.29,104.82
2018,4,5,16,30,11.0,119.0,1.5,14.3,123.0,116.59,92.97
2018,4,5,16,45,15.0,109.0,1.3,14.05,114.0,107.97,85.92
2018,4,5,17,0,19.0,99.0,1.1,13.8,105.0,98.86,78.17
2018,4,5,17,15,10.0,81.5,1.0,13.6,84.5,78.73,61.23
2018,4,5,17,30,1.0,64.0,0.9,13.4,64.0,59.78,45.2
2018,4,5,17,45,0.5,46.0,0.75,13.15,46.0,42.74,30.3
2018,4,5,18,0,0.0,28.0,0.6,12.9,28.0,25.96,15.19
2018,4,5,18,15,5.0,16.5,0.55,12.85,16.5,15.26,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.8,5.0,4.77,0.0
2018,4,5,18,45,5.0,2.5,0.45,12.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.9,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.0,3.0,2.86,0.0
2018,4,6,6,15,2.0,5.0,2.15,13.1,5.0,4.78,0.0
2018,4,6,6,30,0.0,7.0,2.3,13.2,7.0,6.48,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.35,8.0,7.4,0.66
2018,4,6,7,0,0.0,9.0,2.6,13.5,9.0,8.33,1.51
2018,4,6,7,15,0.0,13.0,2.75,13.75,13.0,12.04,4.73
2018,4,6,7,30,0.0,17.0,2.9,14.0,17.0,15.76,7.92
2018,4,6,7,45,0.0,33.5,3.05,14.25,33.5,31.1,21.02
2018,4,6,8,0,0.0,50.0,3.2,14.5,50.0,46.47,33.98
2018,4,6,8,15,0.0,54.0,3.35,14.95,54.0,50.21,36.95
2018,4,6,8,30,0.0,58.0,3.5,15.4,58.0,53.96,39.89
2018,4,6,8,45,0.0,59.0,3.65,15.85,59.0,54.91,40.47
2018,4,6,9,0,0.0,60.0,3.8,16.3,60.0,55.86,41.05
2018,4,6,9,15,0.0,69.5,3.85,16.65,69.5,64.75,48.23
2018,4,6,9,30,0.0,79.0,3.9,17.0,79.0,73.64,55.35
2018,4,6,9,45,0.0,73.0,3.95,17.35,73.0,68.06,50.56
2018,4,6,10,0,0.0,67.0,4.0,17.7,67.0,62.47,45.81
2018,4,6,10,15,0.0,80.0,3.95,17.8,80.0,74.65,55.65
2018,4,6,10,30,0.0,93.0,3.9,17.9,93.0,86.86,65.45
2018,4,6,10,45,0.0,99.5,3.8,18.0,99.5,93.06,70.34
2018,4,6,11,0,0.0,106.0,3.7,18.1,106.0,99.27,75.24
2018,4,6,11,15,1.5,130.0,3.65,18.15,131.5,123.66,94.82
2018,4,6,11,30,3.0,154.0,3.6,18.2,157.0,148.23,114.4
2018,4,6,11,45,3.5,161.5,3.6,18.2,164.5,156.02,120.53
2018,4,6,12,0,4.0,169.0,3.6,18.2,172.0,163.8,126.68
2018,4,6,12,15,6.0,189.5,3.65,18.3,194.5,185.69,144.03
2018,4,6,12,30,8.0,210.0,3.7,18.4,217.0,207.65,161.33
2018,4,6,12,45,8.5,212.5,3.75,18.45,220.0,210.5,163.58
2018,4,6,13,0,9.0,215.0,3.8,18.5,223.0,213.31,165.87
2018,4,6,13,15,7.0,190.5,3.8,18.45,196.5,187.29,145.45
2018,4,6,13,30,5.0,166.0,3.8,18.4,170.0,161.47,125.1
2018,4,6,13,45,3.5,145.0,3.75,18.4,148.0,139.69,107.84
2018,4,6,14,0,2.0,124.0,3.7,18.4,126.0,118.1,90.62
2018,4,6,14,15,1.5,134.5,3.65,18.3,136.0,127.61,98.45
2018,4,6,14,30,1.0,145.0,3.6,18.2,146.0,137.2,106.35
2018,4,6,14,45,6.0,167.5,3.5,18.15,171.5,162.81,127.33
2018,4,6,15,0,11.0,190.0,3.4,18.1,197.0,188.2,148.08
2018,4,6,15,15,9.0,173.5,3.4,18.1,179.0,170.28,133.95
2018,4,6,15,30,7.0,157.0,3.4,18.1,161.0,152.6,120.0
2018,4,6,15,45,7.5,132.5,3.2,17.9,136.5,128.96,101.21
2018,4,6,16,0,8.0,108.0,3.0,17.7,112.0,105.43,82.28
2018,4,6,16,15,14.5,118.5,2.85,17.6,125.0,118.33,93.23
2018,4,6,16,30,21.0,129.0,2.7,17.5,138.0,130.56,103.48
2018,4,6,16,45,78.0,120.5,2.55,17.35,146.0,145.18,115.0
2018,4,6,17,0,135.0,112.0,2.4,17.2,154.0,152.86,119.46
2018,4,6,17,15,130.0,95.0,2.25,17.05,129.0,125.89,95.83
2018,4,6,17,30,125.0,78.0,2.1,16.9,104.0,99.5,72.59
2018,4,6,17,45,83.0,54.5,1.95,16.75,69.5,62.77,42.77
2018,4,6,18,0,41.0,31.0,1.8,16.6,35.0,31.84,18.25
2018,4,6,18,15,27.5,19.0,1.75,16.55,21.0,17.05,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.5,7.0,6.67,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.45,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.65,3.0,2.86,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.5,6.0,5.55,0.0
2018,4,7,6,15,0.0,13.5,2.9,14.65,13.5,12.51,3.91
2018,4,7,6,30,0.0,21.0,3.0,14.8,21.0,19.47,10.57
2018,4,7,6,45,0.0,28.0,3.05,14.9,28.0,25.97,16.38
2018,4,7,7,0,0.0,35.0,3.1,15.0,35.0,32.49,22.1
2018,4,7,7,15,11.5,73.5,3.2,15.2,77.5,71.97,55.42
2018,4,7,7,30,23.0,112.0,3.3,15.4,120.0,115.37,91.76
2018,4,7,7,45,33.0,135.5,3.35,15.65,149.0,144.15,115.53
2018,4,7,8,0,43.0,159.0,3.4,15.9,178.0,174.27,140.16
2018,4,7,8,15,44.0,156.0,3.4,16.15,177.5,174.3,139.89
2018,4,7,8,30,45.0,153.0,3.4,16.4,177.0,174.35,139.67
2018,4,7,8,45,58.5,196.0,3.45,16.7,230.0,228.5,183.23
2018,4,7,9,0,72.0,239.0,3.5,17.0,283.0,284.48,227.35
2018,4,7,9,15,106.5,258.5,3.45,17.25,328.5,341.16,271.88
2018,4,7,9,30,141.0,278.0,3.4,17.5,374.0,393.46,312.36
2018,4,7,9,45,188.5,299.5,3.4,17.75,434.5,460.93,364.17
2018,4,7,10,0,236.0,321.0,3.4,18.0,495.0,541.53,424.59
2018,4,7,10,15,365.0,304.5,3.4,18.2,586.0,647.03,504.84
2018,4,7,10,30,494.0,288.0,3.4,18.4,677.0,770.15,595.05
2018,4,7,10,45,599.5,254.0,3.45,18.65,739.5,850.35,652.84
2018,4,7,11,0,705.0,220.0,3.5,18.9,802.0,930.7,708.91
2018,4,7,11,15,583.5,276.0,3.6,18.95,763.5,879.94,670.78
2018,4,7,11,30,462.0,332.0,3.7,19.0,725.0,827.0,630.47
2018,4,7,11,45,377.0,367.5,3.75,19.1,690.0,772.82,589.98
2018,4,7,12,0,292.0,403.0,3.8,19.2,655.0,727.68,555.19
2018,4,7,12,15,246.0,403.5,3.85,19.15,615.5,682.28,521.94
2018,4,7,12,30,200.0,404.0,3.9,19.1,576.0,622.88,478.37
2018,4,7,12,45,324.5,367.0,3.95,19.1,642.5,717.7,551.55
2018,4,7,13,0,449.0,330.0,4.0,19.1,709.0,807.53,618.92
2018,4,7,13,15,554.5,286.0,4.05,18.95,744.5,855.15,656.05
2018,4,7,13,30,660.0,242.0,4.1,18.8,780.0,899.98,691.12
2018,4,7,13,45,723.5,209.0,4.15,18.65,782.0,907.43,697.95
2018,4,7,14,0,787.0,176.0,4.2,18.5,784.0,908.02,699.89
2018,4,7,14,15,786.5,169.0,4.15,18.25,756.0,874.18,677.45
2018,4,7,14,30,786.0,162.0,4.1,18.0,728.0,837.5,653.1
2018,4,7,14,45,773.5,157.0,4.1,17.75,689.5,790.76,621.48
2018,4,7,15,0,761.0,152.0,4.1,17.5,651.0,742.44,587.76
2018,4,7,15,15,740.5,148.0,4.1,17.5,606.5,688.21,547.62
2018,4,7,15,30,720.0,144.0,4.1,17.5,562.0,633.65,506.35
2018,4,7,15,45,696.0,138.5,4.0,16.85,514.5,575.42,462.18
2018,4,7,16,0,672.0,133.0,3.9,16.2,467.0,517.88,417.22
2018,4,7,16,15,638.0,126.0,3.8,15.8,416.0,454.89,366.23
2018,4,7,16,30,604.0,119.0,3.7,15.4,365.0,394.37,315.78
2018,4,7,16,45,554.0,111.0,3.55,15.05,312.5,327.29,258.83
2018,4,7,17,0,504.0,103.0,3.4,14.7,260.0,268.04,207.26
2018,4,7,17,15,436.5,91.5,3.0,14.1,209.0,206.25,153.87
2018,4,7,17,30,369.0,80.0,2.6,13.5,158.0,152.4,107.83
2018,4,7,17,45,271.0,64.0,2.2,12.9,112.5,98.44,64.94
2018,4,7,18,0,173.0,48.0,1.8,12.3,67.0,56.39,33.94
2018,4,7,18,15,95.0,28.5,1.7,11.95,38.0,24.45,2.13
2018,4,7,18,30,17.0,9.0,1.6,11.6,9.0,8.58,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.2,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,45,42.5,11.0,1.45,9.25,13.0,10.48,0.0
2018,4,8,6,0,85.0,22.0,1.5,9.8,26.0,18.16,0.0
2018,4,8,6,15,162.5,37.5,1.9,10.4,57.5,42.78,23.47
2018,4,8,6,30,240.0,53.0,2.3,11.0,89.0,79.03,50.48
2018,4,8,6,45,350.0,66.0,2.65,11.6,141.5,128.52,88.74
2018,4,8,7,0,460.0,79.0,3.0,12.2,194.0,191.65,141.03
2018,4,8,7,15,536.5,85.0,3.1,12.55,249.5,253.18,194.74
2018,4,8,7,30,613.0,91.0,3.2,12.9,305.0,321.62,254.33
2018,4,8,7,45,656.5,96.5,3.25,13.25,358.5,383.79,308.49
2018,4,8,8,0,700.0,102.0,3.3,13.6,412.0,449.87,364.38
2018,4,8,8,15,730.0,106.0,3.3,14.05,463.0,510.66,414.3
2018,4,8,8,30,760.0,110.0,3.3,14.5,514.0,573.06,463.85
2018,4,8,8,45,782.5,113.5,3.3,14.9,561.5,630.26,507.99
2018,4,8,9,0,805.0,117.0,3.3,15.3,609.0,688.46,551.54
2018,4,8,9,15,824.0,119.0,3.3,15.65,652.5,742.28,590.07
2018,4,8,9,30,843.0,121.0,3.3,16.0,696.0,795.18,626.09
2018,4,8,9,45,858.5,121.5,3.3,16.35,733.5,842.39,657.43
2018,4,8,10,0,874.0,122.0,3.3,16.7,771.0,887.76,687.07
2018,4,8,10,15,881.0,125.0,3.3,16.95,801.0,919.64,707.22
2018,4,8,10,30,888.0,128.0,3.3,17.2,831.0,954.65,729.5
2018,4,8,10,45,891.5,130.5,3.3,17.5,853.0,982.83,746.8
2018,4,8,11,0,895.0,133.0,3.3,17.8,875.0,1007.65,761.82
2018,4,8,11,15,897.5,134.5,3.35,18.0,889.5,1027.0,773.88
2018,4,8,11,30,900.0,136.0,3.4,18.2,904.0,1042.75,783.64
2018,4,8,11,45,900.5,137.0,3.4,18.4,910.5,1052.32,788.99
2018,4,8,12,0,901.0,138.0,3.4,18.6,917.0,1058.14,792.02
2018,4,8,12,15,901.5,137.0,3.35,18.7,915.5,1058.11,791.2
2018,4,8,12,30,902.0,136.0,3.3,18.8,914.0,1054.31,788.06
2018,4,8,12,45,901.0,134.5,3.3,18.9,904.5,1044.72,781.69
2018,4,8,13,0,900.0,133.0,3.3,19.0,895.0,1031.42,773.01
2018,4,8,13,15,894.5,132.5,3.25,19.05,877.0,1011.16,759.55
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,987.49,743.94
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.0,957.72,724.77
2018,4,8,14,0,873.0,130.0,3.2,19.1,807.0,931.82,708.28
2018,4,8,14,15,862.5,128.5,3.15,19.0,774.5,893.03,682.73
2018,4,8,14,30,852.0,127.0,3.1,18.9,742.0,851.77,655.4
2018,4,8,14,45,838.0,124.5,3.1,18.85,703.0,804.47,623.73
2018,4,8,15,0,824.0,122.0,3.1,18.8,664.0,755.49,590.49
2018,4,8,15,15,806.0,118.5,3.1,18.8,619.5,701.25,552.13
2018,4,8,15,30,788.0,115.0,3.1,18.8,575.0,646.28,511.27
2018,4,8,15,45,763.0,111.5,3.05,18.35,526.0,587.6,467.1
2018,4,8,16,0,738.0,108.0,3.0,17.9,477.0,528.39,421.17
2018,4,8,16,15,701.5,103.5,2.95,17.5,424.5,463.4,369.21
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,401.01,317.71
2018,4,8,16,45,615.0,93.0,2.8,16.65,318.5,334.96,261.96
2018,4,8,17,0,565.0,87.0,2.7,16.2,265.0,273.87,209.07
2018,4,8,17,15,494.5,78.5,2.45,15.4,213.0,210.35,154.48
2018,4,8,17,30,424.0,70.0,2.2,14.6,161.0,153.55,106.11
2018,4,8,17,45,321.5,57.5,1.95,13.75,115.5,99.01,63.06
2018,4,8,18,0,219.0,45.0,1.7,12.9,70.0,57.21,33.1
2018,4,8,18,15,124.0,27.5,1.65,12.5,40.0,23.46,4.19
2018,4,8,18,30,29.0,10.0,1.6,12.1,10.0,9.53,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.0,0.85,10.75,9.5,8.58,0.0
2018,4,9,6,0,16.0,18.0,0.8,11.1,19.0,16.35,0.0
2018,4,9,6,15,38.5,36.5,0.95,11.85,41.5,35.47,21.57
2018,4,9,6,30,61.0,55.0,1.1,12.6,64.0,58.82,41.17
2018,4,9,6,45,77.5,75.5,1.25,13.35,92.0,86.02,64.09
2018,4,9,7,0,94.0,96.0,1.4,14.1,120.0,115.48,89.13
2018,4,9,7,15,112.5,119.0,1.5,14.5,154.0,150.15,118.49
2018,4,9,7,30,131.0,142.0,1.6,14.9,188.0,187.18,149.51
2018,4,9,7,45,121.0,155.0,1.7,15.35,203.0,204.39,164.13
2018,4,9,8,0,111.0,168.0,1.8,15.8,218.0,220.25,177.14
2018,4,9,8,15,161.0,199.5,1.75,16.3,281.0,285.78,229.53
2018,4,9,8,30,211.0,231.0,1.7,16.8,344.0,356.71,284.79
2018,4,9,8,45,300.5,235.5,1.7,17.35,412.0,437.08,346.72
2018,4,9,9,0,390.0,240.0,1.7,17.9,480.0,519.45,408.62
2018,4,9,9,15,517.5,214.5,1.65,18.5,556.0,614.76,478.86
2018,4,9,9,30,645.0,189.0,1.6,19.1,632.0,715.5,550.47
2018,4,9,9,45,703.0,180.5,1.6,19.75,686.0,781.28,594.53
2018,4,9,10,0,761.0,172.0,1.6,20.4,740.0,848.56,637.15
2018,4,9,10,15,689.5,209.5,1.55,20.9,739.5,850.41,634.85
2018,4,9,10,30,618.0,247.0,1.5,21.4,739.0,844.4,626.64
2018,4,9,10,45,717.0,209.5,1.5,21.85,795.5,915.84,673.53
2018,4,9,11,0,816.0,172.0,1.5,22.3,852.0,981.8,713.4
2018,4,9,11,15,846.5,159.5,1.4,22.7,875.5,1012.92,729.1
2018,4,9,11,30,877.0,147.0,1.3,23.1,899.0,1041.1,743.03
2018,4,9,11,45,872.5,150.5,1.25,23.5,903.0,1048.31,744.76
2018,4,9,12,0,868.0,154.0,1.2,23.9,907.0,1051.72,744.52
2018,4,9,12,15,846.0,165.0,1.2,24.2,898.0,1041.73,737.46
2018,4,9,12,30,824.0,176.0,1.2,24.5,889.0,1028.0,728.41
2018,4,9,12,45,836.0,166.5,1.2,24.85,883.0,1023.3,724.95
2018,4,9,13,0,848.0,157.0,1.2,25.2,877.0,1014.72,719.12
2018,4,9,13,15,864.5,144.5,1.15,25.45,866.0,1003.32,711.11
2018,4,9,13,30,881.0,132.0,1.1,25.7,855.0,979.89,695.81
2018,4,9,13,45,747.5,181.5,1.0,25.9,782.0,900.03,644.55
2018,4,9,14,0,614.0,231.0,0.9,26.1,709.0,810.09,585.39
2018,4,9,14,15,514.5,257.0,0.8,26.25,646.5,726.86,528.75
2018,4,9,14,30,415.0,283.0,0.7,26.4,584.0,651.27,476.03
2018,4,9,14,45,398.0,272.5,0.6,26.5,549.0,600.4,441.7
2018,4,9,15,0,381.0,262.0,0.5,26.6,514.0,558.85,412.83
2018,4,9,15,15,399.5,239.5,0.5,26.6,488.0,537.75,399.37
2018,4,9,15,30,418.0,217.0,0.5,26.6,462.0,505.91,377.91
2018,4,9,15,45,394.0,202.0,0.65,26.35,417.5,453.03,341.84
2018,4,9,16,0,370.0,187.0,0.8,26.1,373.0,395.92,301.41
2018,4,9,16,15,293.0,176.0,0.8,25.35,313.5,324.89,248.73
2018,4,9,16,30,216.0,165.0,0.8,24.6,254.0,261.9,201.07
2018,4,9,16,45,240.0,136.5,0.85,23.85,223.0,228.57,174.8
2018,4,9,17,0,264.0,108.0,0.9,23.1,192.0,192.37,144.61
2018,4,9,17,15,193.0,90.0,0.95,21.95,145.5,138.86,102.17
2018,4,9,17,30,122.0,72.0,1.0,20.8,99.0,92.91,66.19
2018,4,9,17,45,61.0,52.5,1.05,19.7,66.0,57.76,39.26
2018,4,9,18,0,0.0,33.0,1.1,18.6,33.0,30.5,18.8
2018,4,9,18,15,3.5,20.0,1.1,18.0,20.0,18.47,3.41
2018,4,9,18,30,7.0,7.0,1.1,17.4,7.0,6.67,0.0
2018,4,9,18,45,3.5,3.5,1.1,16.8,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,5,45,19.5,9.5,1.3,12.9,10.5,9.05,0.0
2018,4,10,6,0,39.0,19.0,1.3,13.2,21.0,16.69,0.0
2018,4,10,6,15,86.5,36.0,1.5,13.65,47.5,37.83,22.06
2018,4,10,6,30,134.0,53.0,1.7,14.1,74.0,66.46,44.19
2018,4,10,6,45,146.0,72.0,1.85,14.6,103.0,96.59,69.86
2018,4,10,7,0,158.0,91.0,2.0,15.1,132.0,128.36,97.49
2018,4,10,7,15,95.0,107.5,2.1,15.5,133.5,133.72,104.99
2018,4,10,7,30,32.0,124.0,2.2,15.9,135.0,130.21,103.6
2018,4,10,7,45,90.5,153.0,2.3,16.35,192.0,185.78,148.92
2018,4,10,8,0,149.0,182.0,2.4,16.8,249.0,252.69,203.02
2018,4,10,8,15,245.5,196.5,2.45,17.1,322.5,333.71,267.98
2018,4,10,8,30,342.0,211.0,2.5,17.4,396.0,420.2,336.14
2018,4,10,8,45,297.0,237.0,2.6,17.7,407.5,436.56,347.56
2018,4,10,9,0,252.0,263.0,2.7,18.0,419.0,447.88,354.83
2018,4,10,9,15,201.5,289.5,2.75,18.2,419.5,442.87,349.29
2018,4,10,9,30,151.0,316.0,2.8,18.4,420.0,440.37,345.33
2018,4,10,9,45,169.0,336.5,2.85,18.6,458.5,483.31,377.29
2018,4,10,10,0,187.0,357.0,2.9,18.8,497.0,527.12,409.28
2018,4,10,10,15,185.5,370.0,2.85,18.95,513.5,546.38,422.22
2018,4,10,10,30,184.0,383.0,2.8,19.1,530.0,564.87,434.64
2018,4,10,10,45,128.5,384.5,2.8,19.25,488.5,519.59,399.06
2018,4,10,11,0,73.0,386.0,2.8,19.4,447.0,459.2,352.42
2018,4,10,11,15,72.0,390.0,2.75,19.35,451.0,463.92,355.88
2018,4,10,11,30,71.0,394.0,2.7,19.3,455.0,468.28,358.79
2018,4,10,11,45,50.5,367.0,2.65,19.2,410.5,419.94,322.29
2018,4,10,12,0,30.0,340.0,2.6,19.1,366.0,371.25,285.39
2018,4,10,12,15,46.0,367.5,2.6,18.95,407.5,416.27,319.97
2018,4,10,12,30,62.0,395.0,2.6,18.8,449.0,461.18,353.75
2018,4,10,12,45,91.0,405.0,2.6,18.6,483.0,500.01,383.54
2018,4,10,13,0,120.0,415.0,2.6,18.4,517.0,550.24,421.31
2018,4,10,13,15,122.0,407.5,2.65,18.2,509.5,541.66,415.62
2018,4,10,13,30,124.0,400.0,2.7,18.0,502.0,532.43,409.82
2018,4,10,13,45,73.0,314.5,2.7,17.8,374.0,380.66,296.46
2018,4,10,14,0,22.0,229.0,2.7,17.6,246.0,244.91,191.47
2018,4,10,14,15,11.0,172.5,2.75,17.4,181.0,172.29,134.57
2018,4,10,14,30,0.0,116.0,2.8,17.2,116.0,108.59,83.4
2018,4,10,14,45,25.0,190.5,2.8,17.0,207.0,205.4,162.49
2018,4,10,15,0,50.0,265.0,2.8,16.8,298.0,298.37,236.7
2018,4,10,15,15,50.5,253.5,2.8,16.8,285.0,284.5,225.98
2018,4,10,15,30,51.0,242.0,2.8,16.8,272.0,270.49,215.43
2018,4,10,15,45,42.0,214.5,2.9,16.4,238.0,234.42,187.4
2018,4,10,16,0,33.0,187.0,3.0,16.0,204.0,199.43,159.84
2018,4,10,16,15,17.0,128.5,3.0,15.8,137.0,129.0,102.53
2018,4,10,16,30,1.0,70.0,3.0,15.6,70.0,65.57,49.92
2018,4,10,16,45,0.5,42.0,3.05,15.4,42.0,39.2,27.8
2018,4,10,17,0,0.0,14.0,3.1,15.2,14.0,12.97,5.47
2018,4,10,17,15,9.0,18.5,2.85,14.75,20.5,19.73,10.99
2018,4,10,17,30,18.0,23.0,2.6,14.3,27.0,25.18,15.14
2018,4,10,17,45,45.0,30.0,2.4,13.9,36.5,34.65,21.64
2018,4,10,18,0,72.0,37.0,2.2,13.5,46.0,39.32,23.99
2018,4,10,18,15,38.5,22.5,2.05,13.0,27.0,20.17,5.78
2018,4,10,18,30,5.0,8.0,1.9,12.5,8.0,7.63,0.0
2018,4,10,18,45,2.5,4.0,1.75,12.0,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,5,45,18.5,11.0,1.5,9.9,12.0,10.48,0.0
2018,4,11,6,0,37.0,22.0,1.4,10.1,24.0,19.1,1.64
2018,4,11,6,15,68.0,40.0,1.6,10.5,49.0,40.57,25.39
2018,4,11,6,30,99.0,58.0,1.8,10.9,74.0,66.51,46.42
2018,4,11,6,45,145.0,76.5,1.95,11.3,110.0,100.9,74.55
2018,4,11,7,0,191.0,95.0,2.1,11.7,146.0,140.66,108.11
2018,4,11,7,15,273.0,100.0,2.1,12.0,190.0,184.1,144.44
2018,4,11,7,30,355.0,105.0,2.1,12.3,234.0,240.79,192.47
2018,4,11,7,45,320.0,132.0,2.1,12.65,261.5,270.89,219.41
2018,4,11,8,0,285.0,159.0,2.1,13.0,289.0,300.42,244.47
2018,4,11,8,15,282.5,188.0,2.0,13.25,329.0,345.38,280.66
2018,4,11,8,30,280.0,217.0,1.9,13.5,369.0,389.71,315.13
2018,4,11,8,45,334.0,229.5,1.8,13.75,426.5,452.99,364.18
2018,4,11,9,0,388.0,242.0,1.7,14.0,484.0,520.76,415.27
2018,4,11,9,15,395.5,259.0,1.8,14.4,520.0,562.79,445.77
2018,4,11,9,30,403.0,276.0,1.9,14.8,556.0,604.35,475.56
2018,4,11,9,45,300.0,316.5,2.0,15.2,531.0,579.09,453.25
2018,4,11,10,0,197.0,357.0,2.1,15.6,506.0,535.5,417.56
2018,4,11,10,15,222.0,369.5,2.3,15.7,543.0,578.06,449.9
2018,4,11,10,30,247.0,382.0,2.5,15.8,580.0,632.24,489.68
2018,4,11,10,45,224.5,394.0,2.7,15.9,578.0,619.72,479.82
2018,4,11,11,0,202.0,406.0,2.9,16.0,576.0,616.17,476.69
2018,4,11,11,15,258.0,401.5,3.1,15.95,622.0,682.34,526.85
2018,4,11,11,30,314.0,397.0,3.3,15.9,668.0,737.15,568.15
2018,4,11,11,45,419.0,363.5,3.5,15.85,728.0,820.72,631.28
2018,4,11,12,0,524.0,330.0,3.7,15.8,788.0,893.97,686.38
2018,4,11,12,15,496.5,338.5,3.8,15.7,772.0,875.34,672.76
2018,4,11,12,30,469.0,347.0,3.9,15.6,756.0,854.37,658.15
2018,4,11,12,45,367.5,378.5,4.05,15.5,697.0,771.25,597.19
2018,4,11,13,0,266.0,410.0,4.2,15.4,638.0,699.92,543.55
2018,4,11,13,15,245.0,402.0,4.25,15.3,608.5,665.94,519.34
2018,4,11,13,30,224.0,394.0,4.3,15.2,579.0,620.15,486.11
2018,4,11,13,45,167.0,382.0,4.3,15.1,517.5,548.78,431.91
2018,4,11,14,0,110.0,370.0,4.3,15.0,456.0,469.2,370.75
2018,4,11,14,15,92.5,337.0,4.3,14.8,407.5,415.74,330.34
2018,4,11,14,30,75.0,304.0,4.3,14.6,359.0,363.45,290.12
2018,4,11,14,45,203.5,287.0,4.25,14.4,425.0,452.65,364.32
2018,4,11,15,0,332.0,270.0,4.2,14.2,491.0,529.75,427.01
2018,4,11,15,15,254.0,261.0,4.2,14.2,423.5,449.38,363.16
2018,4,11,15,30,176.0,252.0,4.2,14.2,356.0,368.76,298.81
2018,4,11,15,45,227.0,228.5,4.1,14.0,351.0,365.92,297.94
2018,4,11,16,0,278.0,205.0,4.0,13.8,346.0,362.77,295.86
2018,4,11,16,15,282.0,182.5,3.95,13.7,313.0,325.35,265.17
2018,4,11,16,30,286.0,160.0,3.9,13.6,280.0,287.11,233.06
2018,4,11,16,45,169.5,122.0,3.85,13.45,190.5,186.9,150.32
2018,4,11,17,0,53.0,84.0,3.8,13.3,101.0,96.54,75.74
2018,4,11,17,15,26.5,46.5,3.65,13.05,55.0,50.68,37.08
2018,4,11,17,30,0.0,9.0,3.5,12.8,9.0,8.33,1.51
2018,4,11,17,45,14.5,13.5,3.4,12.55,15.5,14.92,6.4
2018,4,11,18,0,29.0,18.0,3.3,12.3,22.0,19.1,9.09
2018,4,11,18,15,18.0,14.0,3.45,12.1,16.0,13.0,2.43
2018,4,11,18,30,7.0,10.0,3.6,11.9,10.0,9.53,0.0
2018,4,11,18,45,3.5,5.0,3.8,11.7,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.4,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.0,1.0,0.0,0.0
2018,4,12,5,45,68.5,15.0,1.7,7.55,19.5,14.3,0.0
2018,4,12,6,0,134.0,29.0,1.8,8.1,38.0,23.15,6.42
2018,4,12,6,15,251.5,43.0,2.1,8.65,78.5,54.85,31.37
2018,4,12,6,30,369.0,57.0,2.4,9.2,119.0,101.05,64.09
2018,4,12,6,45,449.5,66.5,2.7,9.75,169.0,152.23,105.88
2018,4,12,7,0,530.0,76.0,3.0,10.3,219.0,211.88,157.43
2018,4,12,7,15,584.0,84.0,3.15,10.65,272.5,271.29,210.75
2018,4,12,7,30,638.0,92.0,3.3,11.0,326.0,336.58,268.64
2018,4,12,7,45,675.5,98.0,3.4,11.3,379.0,398.24,322.76
2018,4,12,8,0,713.0,104.0,3.5,11.6,432.0,463.07,378.0
2018,4,12,8,15,605.0,137.0,3.5,11.9,437.0,478.92,392.06
2018,4,12,8,30,497.0,170.0,3.5,12.2,442.0,478.44,391.63
2018,4,12,8,45,628.5,153.0,3.5,12.55,527.5,577.08,470.33
2018,4,12,9,0,760.0,136.0,3.5,12.9,613.0,682.94,552.1
2018,4,12,9,15,790.0,136.5,3.5,13.2,661.0,739.41,593.6
2018,4,12,9,30,820.0,137.0,3.5,13.5,709.0,797.86,634.28
2018,4,12,9,45,826.0,143.0,3.5,13.75,744.0,841.96,663.98
2018,4,12,10,0,832.0,149.0,3.5,14.0,779.0,883.66,691.71
2018,4,12,10,15,840.0,151.5,3.45,14.2,808.5,920.91,715.83
2018,4,12,10,30,848.0,154.0,3.4,14.4,838.0,955.46,737.85
2018,4,12,10,45,846.5,159.5,3.4,14.6,857.5,981.32,754.08
2018,4,12,11,0,845.0,165.0,3.4,14.8,877.0,1003.72,767.98
2018,4,12,11,15,847.0,167.0,3.45,14.9,891.0,1022.37,780.07
2018,4,12,11,30,849.0,169.0,3.5,15.0,905.0,1037.55,789.91
2018,4,12,11,45,855.0,168.0,3.55,15.15,913.5,1050.03,797.91
2018,4,12,12,0,861.0,167.0,3.6,15.3,922.0,1058.93,803.62
2018,4,12,12,15,854.5,170.0,3.7,15.3,918.5,1055.77,802.18
2018,4,12,12,30,848.0,173.0,3.8,15.3,915.0,1048.95,798.46
2018,4,12,12,45,836.5,178.0,3.9,15.3,903.0,1035.63,790.44
2018,4,12,13,0,825.0,183.0,4.0,15.3,891.0,1018.92,780.19
2018,4,12,13,15,821.0,180.5,4.05,15.25,873.0,998.6,767.32
2018,4,12,13,30,817.0,178.0,4.1,15.2,855.0,975.03,752.24
2018,4,12,13,45,809.5,176.0,4.2,15.1,830.0,945.61,733.47
2018,4,12,14,0,802.0,174.0,4.3,15.0,805.0,913.38,712.71
2018,4,12,14,15,792.0,170.5,4.3,14.85,772.5,879.05,689.89
2018,4,12,14,30,782.0,167.0,4.3,14.7,740.0,837.93,661.99
2018,4,12,14,45,769.5,162.0,4.3,14.55,701.5,791.25,629.77
2018,4,12,15,0,757.0,157.0,4.3,14.4,663.0,743.03,595.25
2018,4,12,15,15,737.0,152.5,4.3,14.4,618.5,688.76,554.57
2018,4,12,15,30,717.0,148.0,4.3,14.4,574.0,634.15,512.74
2018,4,12,15,45,693.5,141.5,4.2,14.0,526.0,575.39,467.06
2018,4,12,16,0,670.0,135.0,4.1,13.6,478.0,517.3,420.71
2018,4,12,16,15,639.0,128.0,3.95,13.3,427.5,456.0,370.35
2018,4,12,16,30,608.0,121.0,3.8,13.0,377.0,396.86,320.38
2018,4,12,16,45,563.5,112.0,3.65,12.7,324.5,333.13,265.6
2018,4,12,17,0,519.0,103.0,3.5,12.4,272.0,271.8,211.82
2018,4,12,17,15,455.5,92.0,3.15,11.85,221.0,210.74,158.48
2018,4,12,17,30,392.0,81.0,2.8,11.3,170.0,157.09,112.04
2018,4,12,17,45,303.0,66.0,2.45,10.75,124.0,103.92,69.05
2018,4,12,18,0,214.0,51.0,2.1,10.2,78.0,61.86,38.01
2018,4,12,18,15,123.5,32.0,1.95,9.85,46.0,27.77,11.51
2018,4,12,18,30,33.0,13.0,1.8,9.5,14.0,12.39,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.1,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.4,6.8,21.5,15.73,0.0
2018,4,13,6,0,139.0,31.0,1.5,7.5,41.0,25.23,9.98
2018,4,13,6,15,249.5,45.5,1.75,8.25,81.5,57.53,33.75
2018,4,13,6,30,360.0,60.0,2.0,9.0,122.0,103.45,66.63
2018,4,13,6,45,441.0,69.5,2.2,9.75,172.0,152.8,106.82
2018,4,13,7,0,522.0,79.0,2.4,10.5,222.0,213.79,159.18
2018,4,13,7,15,577.5,86.5,2.7,11.25,275.5,272.79,211.59
2018,4,13,7,30,633.0,94.0,3.0,12.0,329.0,337.83,268.61
2018,4,13,7,45,672.5,99.0,3.25,12.75,382.0,399.09,321.64
2018,4,13,8,0,712.0,104.0,3.5,13.5,435.0,463.71,375.92
2018,4,13,8,15,739.5,108.5,3.55,14.0,485.5,524.26,425.43
2018,4,13,8,30,767.0,113.0,3.6,14.5,536.0,586.1,474.38
2018,4,13,8,45,788.0,116.5,3.6,15.0,583.5,642.6,517.65
2018,4,13,9,0,809.0,120.0,3.6,15.5,631.0,699.81,560.14
2018,4,13,9,15,827.5,122.0,3.6,15.9,674.0,753.17,597.96
2018,4,13,9,30,846.0,124.0,3.6,16.3,717.0,805.56,633.49
2018,4,13,9,45,862.0,123.5,3.55,16.7,754.5,851.93,663.87
2018,4,13,10,0,878.0,123.0,3.5,17.1,792.0,890.53,688.34
2018,4,13,10,15,886.0,125.0,3.5,17.4,821.5,927.96,712.32
2018,4,13,10,30,894.0,127.0,3.5,17.7,851.0,962.59,734.15
2018,4,13,10,45,898.5,129.0,3.45,18.05,873.0,990.91,751.05
2018,4,13,11,0,903.0,131.0,3.4,18.4,895.0,1015.92,765.65
2018,4,13,11,15,905.0,132.0,3.4,18.65,908.5,1033.98,776.27
2018,4,13,11,30,907.0,133.0,3.4,18.9,922.0,1048.42,784.58
2018,4,13,11,45,905.0,135.0,3.35,19.15,927.0,1056.21,788.17
2018,4,13,12,0,903.0,137.0,3.3,19.4,932.0,1060.21,789.42
2018,4,13,12,15,897.0,139.5,3.3,19.55,928.0,1056.93,786.76
2018,4,13,12,30,891.0,142.0,3.3,19.7,924.0,1049.94,781.84
2018,4,13,12,45,892.0,140.0,3.3,19.85,915.5,1041.64,776.23
2018,4,13,13,0,893.0,138.0,3.3,20.0,907.0,1029.65,768.3
2018,4,13,13,15,887.5,137.5,3.25,20.05,889.0,1009.26,754.79
2018,4,13,13,30,882.0,137.0,3.2,20.1,871.0,985.51,739.19
2018,4,13,13,45,874.0,136.5,3.15,20.2,845.5,963.64,724.8
2018,4,13,14,0,866.0,136.0,3.1,20.3,820.0,930.92,703.08
2018,4,13,14,15,855.5,134.0,3.05,20.25,787.0,891.66,677.3
2018,4,13,14,30,845.0,132.0,3.0,20.2,754.0,849.99,649.73
2018,4,13,14,45,830.5,130.0,2.9,20.15,715.0,802.99,617.9
2018,4,13,15,0,816.0,128.0,2.8,20.1,676.0,754.38,584.67
