Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,804.5,167.5,1.2,28.6,840.5,928.3,657.41
2018,4,23,14,0,775.0,176.0,1.3,28.5,807.0,887.09,634.43
2018,4,23,14,15,741.0,181.0,1.4,28.3,765.5,841.34,608.21
2018,4,23,14,30,707.0,186.0,1.5,28.1,724.0,790.89,578.24
2018,4,23,14,45,756.0,155.5,1.6,27.9,704.5,769.14,566.8
2018,4,23,15,0,805.0,125.0,1.7,27.7,685.0,739.47,549.53
2018,4,23,15,15,793.0,121.5,1.7,27.7,644.0,690.44,516.68
2018,4,23,15,30,781.0,118.0,1.7,27.7,603.0,640.24,481.58
2018,4,23,15,45,745.5,115.5,1.9,26.85,549.5,576.4,438.15
2018,4,23,16,0,710.0,113.0,2.1,26.0,496.0,513.67,393.49
2018,4,23,16,15,676.0,110.0,2.2,25.2,446.0,453.34,348.23
2018,4,23,16,30,642.0,107.0,2.3,24.4,396.0,395.39,302.97
2018,4,23,16,45,619.5,99.0,2.4,23.6,349.5,339.64,257.64
2018,4,23,17,0,597.0,91.0,2.5,22.8,303.0,285.66,212.12
2018,4,23,17,15,540.0,83.5,2.45,21.7,251.5,225.16,161.46
2018,4,23,17,30,483.0,76.0,2.4,20.6,200.0,171.16,116.28
2018,4,23,17,45,401.0,65.5,2.4,19.5,152.5,116.15,73.02
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,72.75,42.45
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,34.71,19.78
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,19.08,0.0
2018,4,23,18,45,55.0,12.0,2.4,16.1,15.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.05,10.25,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.2,10.9,13.0,11.44,0.0
2018,4,24,5,45,136.0,24.0,1.4,11.55,37.5,18.87,4.99
2018,4,24,6,0,216.0,36.0,1.6,12.2,62.0,35.47,19.61
2018,4,24,6,15,228.0,42.5,1.65,12.8,82.0,58.42,34.53
2018,4,24,6,30,240.0,49.0,1.7,13.4,102.0,82.45,53.95
2018,4,24,6,45,120.0,61.0,1.7,14.0,87.5,83.82,61.23
2018,4,24,7,0,0.0,73.0,1.7,14.6,73.0,67.86,52.3
2018,4,24,7,15,0.5,96.5,1.65,15.2,96.5,89.97,70.71
2018,4,24,7,30,1.0,120.0,1.6,15.8,120.0,112.31,88.9
2018,4,24,7,45,12.5,151.0,1.6,16.4,157.0,146.92,116.8
2018,4,24,8,0,24.0,182.0,1.6,17.0,194.0,183.08,145.48
2018,4,24,8,15,73.0,220.0,1.55,17.6,262.0,252.51,200.44
2018,4,24,8,30,122.0,258.0,1.5,18.2,330.0,329.75,260.0
2018,4,24,8,45,308.5,242.5,1.45,18.8,444.5,451.24,353.99
2018,4,24,9,0,495.0,227.0,1.4,19.4,559.0,591.42,457.67
2018,4,24,9,15,655.5,182.0,1.4,20.0,649.0,694.45,531.46
2018,4,24,9,30,816.0,137.0,1.4,20.6,739.0,802.02,604.27
2018,4,24,9,45,854.0,127.0,1.4,21.15,783.5,855.03,636.23
2018,4,24,10,0,892.0,117.0,1.4,21.7,828.0,902.1,664.23
2018,4,24,10,15,897.0,119.5,1.45,22.1,855.5,936.91,684.98
2018,4,24,10,30,902.0,122.0,1.5,22.5,883.0,968.72,703.8
2018,4,24,10,45,905.5,124.0,1.55,22.9,904.0,995.41,719.32
2018,4,24,11,0,909.0,126.0,1.6,23.3,925.0,1018.75,732.74
2018,4,24,11,15,911.5,127.0,1.65,23.55,938.0,1036.59,743.21
2018,4,24,11,30,914.0,128.0,1.7,23.8,951.0,1050.85,751.56
2018,4,24,11,45,914.0,128.0,1.75,24.0,955.5,1057.91,755.71
2018,4,24,12,0,914.0,128.0,1.8,24.2,960.0,1061.23,757.73
2018,4,24,12,15,916.0,126.0,1.9,24.3,958.0,1060.78,758.55
2018,4,24,12,30,918.0,124.0,2.0,24.4,956.0,1056.56,757.13
2018,4,24,12,45,919.5,121.0,2.05,24.5,946.5,1047.04,751.82
2018,4,24,13,0,921.0,118.0,2.1,24.6,937.0,1033.76,744.27
2018,4,24,13,15,917.5,117.0,2.2,24.55,919.0,1014.0,733.7
2018,4,24,13,30,914.0,116.0,2.3,24.5,901.0,990.75,720.87
2018,4,24,13,45,896.0,120.5,2.4,24.45,871.5,956.47,700.75
2018,4,24,14,0,878.0,125.0,2.5,24.4,842.0,919.72,678.82
2018,4,24,14,15,881.0,118.0,2.55,24.15,813.5,887.11,659.47
2018,4,24,14,30,884.0,111.0,2.6,23.9,785.0,851.17,637.61
2018,4,24,14,45,865.5,111.5,2.65,23.65,744.0,802.83,606.94
2018,4,24,15,0,847.0,112.0,2.7,23.4,703.0,756.86,577.46
2018,4,24,15,15,837.0,107.5,2.7,23.4,661.0,706.42,543.3
2018,4,24,15,30,827.0,103.0,2.7,23.4,619.0,654.53,505.73
2018,4,24,15,45,783.0,106.0,2.7,22.5,564.0,588.63,458.11
2018,4,24,16,0,739.0,109.0,2.7,21.6,509.0,525.26,410.8
2018,4,24,16,15,719.5,101.5,2.7,20.9,459.5,466.08,364.89
2018,4,24,16,30,700.0,94.0,2.7,20.2,410.0,407.7,317.79
2018,4,24,16,45,603.5,96.5,2.65,19.5,345.0,330.92,255.38
2018,4,24,17,0,507.0,99.0,2.6,18.8,280.0,264.3,200.41
2018,4,24,17,15,511.5,85.5,2.5,17.85,243.0,219.57,160.33
2018,4,24,17,30,516.0,72.0,2.4,16.9,206.0,173.93,118.98
2018,4,24,17,45,443.5,62.0,2.3,15.95,158.5,120.21,75.59
2018,4,24,18,0,371.0,52.0,2.2,15.0,111.0,75.48,43.41
2018,4,24,18,15,262.0,38.5,2.1,14.3,72.5,34.61,19.64
2018,4,24,18,30,153.0,25.0,2.0,13.6,34.0,19.88,0.16
2018,4,24,18,45,76.5,12.5,1.9,12.95,17.0,11.91,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,25,5,15,34.5,6.5,1.45,8.55,7.5,0.0,0.0
2018,4,25,5,30,69.0,13.0,1.7,9.1,15.0,12.39,0.0
2018,4,25,5,45,160.0,25.0,1.95,9.65,41.5,19.64,6.92
2018,4,25,6,0,251.0,37.0,2.2,10.2,68.0,37.78,20.9
2018,4,25,6,15,265.5,44.5,2.15,10.65,91.0,64.02,38.02
2018,4,25,6,30,280.0,52.0,2.1,11.1,114.0,91.73,60.61
2018,4,25,6,45,140.0,65.5,2.1,11.6,96.5,92.48,68.46
2018,4,25,7,0,0.0,79.0,2.1,12.1,79.0,73.41,57.56
2018,4,25,7,15,3.5,108.0,2.05,12.7,109.5,101.66,81.24
2018,4,25,7,30,7.0,137.0,2.0,13.3,140.0,130.59,105.0
2018,4,25,7,45,43.5,172.5,1.95,13.85,194.5,183.73,148.25
2018,4,25,8,0,80.0,208.0,1.9,14.4,249.0,239.72,193.13
2018,4,25,8,15,109.5,229.0,1.85,15.1,291.0,286.4,229.69
2018,4,25,8,30,139.0,250.0,1.8,15.8,333.0,332.17,264.9
2018,4,25,8,45,427.5,200.0,1.75,16.5,482.5,494.51,392.98
2018,4,25,9,0,716.0,150.0,1.7,17.2,632.0,674.65,527.43
2018,4,25,9,15,781.5,136.0,1.7,17.85,691.0,740.86,572.25
2018,4,25,9,30,847.0,122.0,1.7,18.5,750.0,811.48,618.1
2018,4,25,9,45,856.0,124.0,1.65,19.1,784.0,853.83,643.11
2018,4,25,10,0,865.0,126.0,1.6,19.7,818.0,888.13,662.52
2018,4,25,10,15,870.5,128.5,1.65,20.25,845.0,922.48,683.12
2018,4,25,10,30,876.0,131.0,1.7,20.8,872.0,953.95,701.65
2018,4,25,10,45,879.0,132.5,1.7,21.3,891.5,978.98,715.41
2018,4,25,11,0,882.0,134.0,1.7,21.8,911.0,1000.72,727.07
2018,4,25,11,15,883.5,136.0,1.8,22.15,924.0,1018.11,737.81
2018,4,25,11,30,885.0,138.0,1.9,22.5,937.0,1031.99,746.43
2018,4,25,11,45,884.5,138.5,1.95,22.85,941.5,1038.78,749.99
2018,4,25,12,0,884.0,139.0,2.0,23.2,946.0,1041.95,751.45
2018,4,25,12,15,884.0,138.5,2.1,23.35,943.5,1041.0,751.67
2018,4,25,12,30,884.0,138.0,2.2,23.5,941.0,1036.44,749.71
2018,4,25,12,45,883.5,135.5,2.25,23.65,930.5,1025.75,743.35
2018,4,25,13,0,883.0,133.0,2.3,23.8,920.0,1011.49,734.84
2018,4,25,13,15,877.5,133.0,2.35,23.8,902.0,991.43,723.1
2018,4,25,13,30,872.0,133.0,2.4,23.8,884.0,968.12,709.3
2018,4,25,13,45,864.5,131.5,2.45,23.75,858.0,938.32,691.34
2018,4,25,14,0,857.0,130.0,2.5,23.7,832.0,905.66,671.39
2018,4,25,14,15,846.5,129.0,2.55,23.5,799.5,873.99,652.35
2018,4,25,14,30,836.0,128.0,2.6,23.3,767.0,833.73,627.21
2018,4,25,14,45,821.5,126.5,2.65,23.05,728.5,787.71,597.92
2018,4,25,15,0,807.0,125.0,2.7,22.8,690.0,740.19,567.08
2018,4,25,15,15,791.0,121.5,2.7,22.8,646.5,688.33,530.95
2018,4,25,15,30,775.0,118.0,2.7,22.8,603.0,635.67,492.59
2018,4,25,15,45,751.0,115.5,2.8,21.9,555.5,579.08,452.14
2018,4,25,16,0,727.0,113.0,2.9,21.0,508.0,522.47,410.08
2018,4,25,16,15,695.0,109.0,2.95,20.25,457.0,461.29,362.54
2018,4,25,16,30,663.0,105.0,3.0,19.5,406.0,402.26,314.98
2018,4,25,16,45,621.5,99.0,3.05,18.75,354.0,340.11,263.51
2018,4,25,17,0,580.0,93.0,3.1,18.0,302.0,281.93,213.88
2018,4,25,17,15,524.5,85.0,3.1,17.0,251.0,222.43,163.01
2018,4,25,17,30,469.0,77.0,3.1,16.0,200.0,169.27,117.6
2018,4,25,17,45,390.5,66.0,3.1,15.0,153.0,115.19,74.13
2018,4,25,18,0,312.0,55.0,3.1,14.0,106.0,72.29,43.18
2018,4,25,18,15,211.5,39.5,3.05,13.35,68.5,34.79,20.41
2018,4,25,18,30,111.0,24.0,3.0,12.7,31.0,18.97,1.88
2018,4,25,18,45,55.5,12.0,2.95,12.1,15.5,11.44,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.5,5.5,1.8,8.25,5.5,0.0,0.0
2018,4,26,5,30,9.0,11.0,2.1,8.7,11.0,10.48,0.0
2018,4,26,5,45,40.0,28.0,2.35,9.15,32.5,23.98,11.0
2018,4,26,6,0,71.0,45.0,2.6,9.6,54.0,41.35,27.46
2018,4,26,6,15,113.5,64.0,2.6,10.1,86.0,68.14,47.87
2018,4,26,6,30,156.0,83.0,2.6,10.6,118.0,100.75,73.97
2018,4,26,6,45,128.5,96.5,2.65,11.05,130.5,118.12,90.91
2018,4,26,7,0,101.0,110.0,2.7,11.5,143.0,132.21,104.73
2018,4,26,7,15,53.5,123.0,2.7,12.0,141.0,133.72,107.54
2018,4,26,7,30,6.0,136.0,2.7,12.5,139.0,129.23,104.2
2018,4,26,7,45,28.5,171.0,2.7,13.0,185.5,175.41,142.05
2018,4,26,8,0,51.0,206.0,2.7,13.5,232.0,222.91,180.38
2018,4,26,8,15,69.0,232.5,2.7,14.0,271.5,262.33,211.61
2018,4,26,8,30,87.0,259.0,2.7,14.5,311.0,303.73,243.97
2018,4,26,8,45,124.0,285.5,2.7,15.0,366.0,365.45,292.05
2018,4,26,9,0,161.0,312.0,2.7,15.5,421.0,425.39,337.78
2018,4,26,9,15,378.5,264.0,2.7,16.0,540.0,564.34,446.75
2018,4,26,9,30,596.0,216.0,2.7,16.5,659.0,710.09,556.47
2018,4,26,9,45,729.5,170.0,2.75,16.95,737.5,798.92,620.08
2018,4,26,10,0,863.0,124.0,2.8,17.4,816.0,884.56,677.59
2018,4,26,10,15,871.0,125.0,2.85,17.7,844.0,919.5,699.52
2018,4,26,10,30,879.0,126.0,2.9,18.0,872.0,951.69,719.9
2018,4,26,10,45,884.5,127.0,2.95,18.3,893.0,978.58,736.63
2018,4,26,11,0,890.0,128.0,3.0,18.6,914.0,1002.28,751.24
2018,4,26,11,15,894.0,128.0,3.1,18.75,927.5,1020.15,762.88
2018,4,26,11,30,898.0,128.0,3.2,18.9,941.0,1034.56,772.35
2018,4,26,11,45,899.5,128.0,3.25,19.05,946.5,1042.89,777.49
2018,4,26,12,0,901.0,128.0,3.3,19.2,952.0,1047.58,780.39
2018,4,26,12,15,900.5,127.5,3.4,19.15,949.5,1046.08,780.35
2018,4,26,12,30,900.0,127.0,3.5,19.1,947.0,1040.9,778.01
2018,4,26,12,45,897.5,126.5,3.55,19.05,936.5,1030.09,771.64
2018,4,26,13,0,895.0,126.0,3.6,19.0,926.0,1015.7,763.01
2018,4,26,13,15,892.0,125.5,3.65,18.8,909.0,997.34,752.2
2018,4,26,13,30,889.0,125.0,3.7,18.6,892.0,975.58,739.12
2018,4,26,13,45,883.5,123.0,3.75,18.4,867.0,946.7,721.14
2018,4,26,14,0,878.0,121.0,3.8,18.2,842.0,914.79,701.0
2018,4,26,14,15,870.5,119.0,3.8,17.9,810.5,878.29,677.47
2018,4,26,14,30,863.0,117.0,3.8,17.6,779.0,839.23,651.94
2018,4,26,14,45,853.0,115.0,3.85,17.3,742.0,800.05,626.29
2018,4,26,15,0,843.0,113.0,3.9,17.0,705.0,754.16,595.38
2018,4,26,15,15,828.0,110.0,3.9,17.0,661.5,702.02,558.24
2018,4,26,15,30,813.0,107.0,3.9,17.0,618.0,648.9,518.03
2018,4,26,15,45,794.5,103.0,3.95,16.35,570.5,591.95,475.16
2018,4,26,16,0,776.0,99.0,4.0,15.7,523.0,534.96,430.75
2018,4,26,16,15,751.0,95.0,3.95,15.25,473.0,475.01,381.94
2018,4,26,16,30,726.0,91.0,3.9,14.8,423.0,415.77,332.14
2018,4,26,16,45,690.0,86.5,3.85,14.35,371.0,353.79,278.73
2018,4,26,17,0,654.0,82.0,3.8,13.9,319.0,294.99,226.64
2018,4,26,17,15,602.5,75.0,3.65,13.4,266.5,233.2,171.87
2018,4,26,17,30,551.0,68.0,3.5,12.9,214.0,177.14,122.39
2018,4,26,17,45,475.5,59.5,3.3,12.4,165.5,122.33,77.17
2018,4,26,18,0,400.0,51.0,3.1,11.9,117.0,76.81,44.02
2018,4,26,18,15,287.5,38.5,2.9,11.5,77.5,35.19,20.15
2018,4,26,18,30,175.0,26.0,2.7,11.1,38.0,20.62,4.32
2018,4,26,18,45,91.0,14.0,2.45,10.7,20.0,13.34,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,10.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,27,5,15,31.0,8.0,1.1,10.45,9.0,0.0,0.0
2018,4,27,5,30,62.0,16.0,1.3,11.1,18.0,15.25,0.0
2018,4,27,5,45,186.0,31.0,1.5,11.7,52.5,24.45,12.16
2018,4,27,6,0,310.0,46.0,1.7,12.3,87.0,48.29,27.85
2018,4,27,6,15,318.0,58.5,1.8,12.75,116.5,82.29,50.84
2018,4,27,6,30,326.0,71.0,1.9,13.2,146.0,117.18,79.58
2018,4,27,6,45,283.5,95.0,2.05,13.65,172.0,151.49,112.01
2018,4,27,7,0,241.0,119.0,2.2,14.1,198.0,181.11,140.22
2018,4,27,7,15,478.5,103.5,2.2,14.55,295.5,265.65,206.76
2018,4,27,7,30,716.0,88.0,2.2,15.0,393.0,377.44,296.68
2018,4,27,7,45,571.0,117.5,2.2,15.5,380.0,383.57,305.49
2018,4,27,8,0,426.0,147.0,2.2,16.0,367.0,369.36,296.08
2018,4,27,8,15,252.0,184.5,2.2,16.4,318.0,327.51,262.65
2018,4,27,8,30,78.0,222.0,2.2,16.8,269.0,261.64,208.07
2018,4,27,8,45,105.0,250.5,2.25,17.25,319.0,317.87,252.16
2018,4,27,9,0,132.0,279.0,2.3,17.7,369.0,371.55,293.08
2018,4,27,9,15,118.0,279.5,2.4,18.0,363.5,368.36,289.57
2018,4,27,9,30,104.0,280.0,2.5,18.3,358.0,363.54,285.01
2018,4,27,9,45,122.5,309.5,2.55,18.65,405.0,413.75,322.73
2018,4,27,10,0,141.0,339.0,2.6,19.0,452.0,465.05,360.43
2018,4,27,10,15,200.0,366.5,2.65,19.2,533.5,551.62,424.79
2018,4,27,10,30,259.0,394.0,2.7,19.4,615.0,650.84,496.33
2018,4,27,10,45,458.5,320.5,2.8,19.6,722.5,782.02,594.02
2018,4,27,11,0,658.0,247.0,2.9,19.8,830.0,913.37,688.64
2018,4,27,11,15,753.5,206.0,2.9,19.9,883.0,976.32,729.39
2018,4,27,11,30,849.0,165.0,2.9,20.0,936.0,1032.59,765.48
2018,4,27,11,45,848.0,166.5,2.95,20.1,940.5,1039.76,769.58
2018,4,27,12,0,847.0,168.0,3.0,20.2,945.0,1043.36,771.93
2018,4,27,12,15,862.5,160.5,3.05,20.2,949.5,1050.66,777.17
2018,4,27,12,30,878.0,153.0,3.1,20.2,954.0,1044.74,773.8
2018,4,27,12,45,872.0,154.5,3.15,20.2,942.5,1041.95,772.74
2018,4,27,13,0,866.0,156.0,3.2,20.2,931.0,1026.2,763.19
2018,4,27,13,15,818.0,175.5,3.25,20.15,896.0,985.07,736.97
2018,4,27,13,30,770.0,195.0,3.3,20.1,861.0,947.25,712.96
2018,4,27,13,45,734.0,204.0,3.35,20.0,824.0,903.6,684.81
2018,4,27,14,0,698.0,213.0,3.4,19.9,787.0,858.75,655.52
2018,4,27,14,15,762.0,179.0,3.45,19.75,783.5,855.28,655.07
2018,4,27,14,30,826.0,145.0,3.5,19.6,780.0,842.15,647.63
2018,4,27,14,45,814.0,142.0,3.55,19.4,742.0,796.89,617.59
2018,4,27,15,0,802.0,139.0,3.6,19.2,704.0,749.96,586.13
2018,4,27,15,15,785.5,135.5,3.6,19.2,660.5,697.95,548.42
2018,4,27,15,30,769.0,132.0,3.6,19.2,617.0,646.15,509.73
2018,4,27,15,45,746.5,128.0,3.6,18.6,569.0,588.54,466.78
2018,4,27,16,0,724.0,124.0,3.6,18.0,521.0,531.41,422.81
2018,4,27,16,15,694.0,119.0,3.55,17.6,470.0,470.35,373.97
2018,4,27,16,30,664.0,114.0,3.5,17.2,419.0,411.24,325.2
2018,4,27,16,45,623.5,107.0,3.45,16.8,366.0,348.44,272.28
2018,4,27,17,0,583.0,100.0,3.4,16.4,313.0,289.5,221.33
2018,4,27,17,15,528.5,91.5,3.15,15.8,261.5,229.62,169.52
2018,4,27,17,30,474.0,83.0,2.9,15.2,210.0,174.22,121.87
2018,4,27,17,45,395.5,72.0,2.6,14.6,162.0,121.38,79.21
2018,4,27,18,0,317.0,61.0,2.3,14.0,114.0,78.05,47.79
2018,4,27,18,15,213.5,45.0,2.1,13.4,75.5,39.56,24.32
2018,4,27,18,30,110.0,29.0,1.9,12.8,37.0,23.74,7.35
2018,4,27,18,45,56.0,15.0,1.65,12.2,19.0,14.3,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.6,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,28,5,15,8.0,3.5,1.25,11.2,4.0,0.0,0.0
2018,4,28,5,30,16.0,7.0,1.5,11.7,8.0,6.67,0.0
2018,4,28,5,45,44.5,15.5,1.8,12.2,21.0,13.16,4.33
2018,4,28,6,0,73.0,24.0,2.1,12.7,34.0,23.5,12.32
2018,4,28,6,15,76.5,32.0,2.25,13.05,46.5,36.59,22.28
2018,4,28,6,30,80.0,40.0,2.4,13.4,59.0,50.14,33.77
2018,4,28,6,45,40.0,55.0,2.55,13.8,64.5,60.33,44.56
2018,4,28,7,0,0.0,70.0,2.7,14.2,70.0,65.1,50.06
2018,4,28,7,15,0.0,70.0,2.75,14.55,70.0,65.13,49.92
2018,4,28,7,30,0.0,70.0,2.8,14.9,70.0,65.13,49.7
2018,4,28,7,45,17.5,95.5,2.85,15.25,104.5,98.3,77.24
2018,4,28,8,0,35.0,121.0,2.9,15.6,139.0,132.77,105.63
2018,4,28,8,15,234.0,165.5,2.9,15.85,305.5,298.56,241.85
2018,4,28,8,30,433.0,210.0,2.9,16.1,472.0,484.96,388.73
2018,4,28,8,45,502.5,192.5,2.9,16.35,518.5,537.37,429.0
2018,4,28,9,0,572.0,175.0,2.9,16.6,565.0,598.14,475.51
2018,4,28,9,15,297.5,211.0,2.95,16.8,414.5,449.78,358.12
2018,4,28,9,30,23.0,247.0,3.0,17.0,264.0,258.24,202.57
2018,4,28,9,45,13.5,209.0,3.05,17.25,219.0,208.58,163.3
2018,4,28,10,0,4.0,171.0,3.1,17.5,174.0,164.41,127.69
2018,4,28,10,15,5.5,182.0,3.15,17.6,186.5,176.5,137.2
2018,4,28,10,30,7.0,193.0,3.2,17.7,199.0,188.69,146.66
2018,4,28,10,45,20.5,259.0,3.25,17.85,277.0,273.23,213.0
2018,4,28,11,0,34.0,325.0,3.3,18.0,355.0,353.8,274.69
2018,4,28,11,15,89.5,380.0,3.35,17.95,461.0,465.66,360.52
2018,4,28,11,30,145.0,435.0,3.4,17.9,567.0,590.66,453.4
2018,4,28,11,45,113.5,370.0,3.4,17.9,473.5,493.05,380.68
2018,4,28,12,0,82.0,305.0,3.4,17.9,380.0,394.63,306.84
2018,4,28,12,15,110.5,361.0,3.45,17.75,462.0,481.15,373.0
2018,4,28,12,30,139.0,417.0,3.5,17.6,544.0,567.04,436.78
2018,4,28,12,45,192.5,422.5,3.55,17.5,596.5,624.26,480.21
2018,4,28,13,0,246.0,428.0,3.6,17.4,649.0,690.07,529.33
2018,4,28,13,15,219.5,422.0,3.65,17.15,616.0,642.67,495.07
2018,4,28,13,30,193.0,416.0,3.7,16.9,583.0,606.0,468.75
2018,4,28,13,45,165.0,380.5,3.7,16.7,520.5,538.02,419.05
2018,4,28,14,0,137.0,345.0,3.7,16.5,458.0,471.08,369.37
2018,4,28,14,15,141.5,291.5,3.75,16.5,404.5,415.19,328.31
2018,4,28,14,30,146.0,238.0,3.8,16.5,351.0,358.96,286.2
2018,4,28,14,45,229.5,254.0,3.8,16.55,421.0,441.28,352.14
2018,4,28,15,0,313.0,270.0,3.8,16.6,491.0,508.61,404.92
2018,4,28,15,15,526.0,202.5,3.8,16.6,547.0,581.49,464.39
2018,4,28,15,30,739.0,135.0,3.8,16.6,603.0,629.3,503.03
2018,4,28,15,45,703.5,133.0,3.75,16.15,551.0,567.39,455.08
2018,4,28,16,0,668.0,131.0,3.7,15.7,499.0,507.34,407.88
2018,4,28,16,15,568.5,137.5,3.65,15.45,429.5,426.08,342.41
2018,4,28,16,30,469.0,144.0,3.6,15.2,360.0,351.87,281.68
2018,4,28,16,45,493.5,124.0,3.55,15.0,327.0,312.69,247.3
2018,4,28,17,0,518.0,104.0,3.5,14.8,294.0,270.16,208.53
2018,4,28,17,15,495.5,90.0,3.25,14.4,249.0,219.49,163.23
2018,4,28,17,30,473.0,76.0,3.0,14.0,204.0,169.11,118.31
2018,4,28,17,45,431.5,66.0,2.8,13.6,163.0,122.46,78.9
2018,4,28,18,0,390.0,56.0,2.6,13.2,122.0,80.94,47.62
2018,4,28,18,15,280.0,43.0,2.4,12.8,82.0,39.06,23.24
2018,4,28,18,30,170.0,30.0,2.2,12.4,42.0,23.83,8.72
2018,4,28,18,45,88.5,16.0,2.0,12.05,22.0,15.25,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.7,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.4,10.8,3.0,2.86,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.2,6.0,5.72,0.0
2018,4,29,5,45,2.0,14.5,1.95,11.65,14.5,13.44,4.87
2018,4,29,6,0,0.0,23.0,2.2,12.1,23.0,21.33,12.23
2018,4,29,6,15,4.5,40.5,2.4,12.35,41.5,38.07,26.66
2018,4,29,6,30,9.0,58.0,2.6,12.6,60.0,55.19,41.36
2018,4,29,6,45,176.0,86.0,2.75,12.9,144.5,120.1,90.34
2018,4,29,7,0,343.0,114.0,2.9,13.2,229.0,207.44,160.02
2018,4,29,7,15,359.5,115.5,2.95,13.45,254.0,237.4,187.19
2018,4,29,7,30,376.0,117.0,3.0,13.7,279.0,268.6,215.16
2018,4,29,7,45,204.5,148.5,3.05,13.95,238.0,240.23,194.4
2018,4,29,8,0,33.0,180.0,3.1,14.2,197.0,188.33,151.54
2018,4,29,8,15,138.0,213.0,3.15,14.5,295.5,286.58,231.92
2018,4,29,8,30,243.0,246.0,3.2,14.8,394.0,397.35,320.26
2018,4,29,8,45,283.0,262.0,3.3,15.15,446.5,453.62,363.76
2018,4,29,9,0,323.0,278.0,3.4,15.5,499.0,513.04,409.18
2018,4,29,9,15,237.5,312.0,3.45,15.8,479.5,498.2,394.82
2018,4,29,9,30,152.0,346.0,3.5,16.1,460.0,468.01,368.78
2018,4,29,9,45,325.0,295.0,3.55,16.45,553.5,575.85,454.48
2018,4,29,10,0,498.0,244.0,3.6,16.8,647.0,696.05,546.37
2018,4,29,10,15,367.5,276.5,3.65,17.0,579.5,628.59,492.25
2018,4,29,10,30,237.0,309.0,3.7,17.2,512.0,542.17,424.33
2018,4,29,10,45,230.5,350.0,3.8,17.35,551.5,584.96,455.26
2018,4,29,11,0,224.0,391.0,3.9,17.5,591.0,626.59,484.4
2018,4,29,11,15,427.5,329.0,3.9,17.45,717.0,777.91,599.74
2018,4,29,11,30,631.0,267.0,3.9,17.4,843.0,925.33,707.89
2018,4,29,11,45,628.5,269.0,3.95,17.35,845.5,930.03,710.19
2018,4,29,12,0,626.0,271.0,4.0,17.3,848.0,931.88,711.69
2018,4,29,12,15,450.5,354.0,4.0,17.3,768.5,837.47,640.14
2018,4,29,12,30,275.0,437.0,4.0,17.3,689.0,734.74,561.91
2018,4,29,12,45,509.0,323.5,4.0,17.25,783.5,857.36,657.87
2018,4,29,13,0,743.0,210.0,4.0,17.2,878.0,965.82,737.92
2018,4,29,13,15,804.5,176.0,3.95,17.2,886.5,971.53,741.22
2018,4,29,13,30,866.0,142.0,3.9,17.2,895.0,969.72,740.27
2018,4,29,13,45,860.5,139.5,3.85,17.15,869.5,940.92,720.96
2018,4,29,14,0,855.0,137.0,3.8,17.1,844.0,915.61,704.29
2018,4,29,14,15,848.5,133.5,3.8,17.05,812.5,878.57,679.6
2018,4,29,14,30,842.0,130.0,3.8,17.0,781.0,838.98,653.0
2018,4,29,14,45,833.5,125.5,3.8,16.95,743.5,794.44,622.59
2018,4,29,15,0,825.0,121.0,3.8,16.9,706.0,747.91,590.42
2018,4,29,15,15,810.0,118.0,3.8,16.9,663.0,696.63,553.51
2018,4,29,15,30,795.0,115.0,3.8,16.9,620.0,644.43,514.02
2018,4,29,15,45,776.0,111.5,3.8,16.6,573.0,588.66,471.32
2018,4,29,16,0,757.0,108.0,3.8,16.3,526.0,532.94,427.38
2018,4,29,16,15,733.0,102.5,3.75,16.0,476.0,472.76,378.52
2018,4,29,16,30,709.0,97.0,3.7,15.7,426.0,413.89,329.2
2018,4,29,16,45,675.5,91.5,3.65,15.35,374.5,352.93,276.9
2018,4,29,17,0,642.0,86.0,3.6,15.0,323.0,294.9,225.75
2018,4,29,17,15,594.5,78.5,3.45,14.55,271.5,234.49,172.42
2018,4,29,17,30,547.0,71.0,3.3,14.1,220.0,179.33,123.87
2018,4,29,17,45,476.5,62.0,3.1,13.7,171.5,125.04,79.09
2018,4,29,18,0,406.0,53.0,2.9,13.3,123.0,79.39,45.7
2018,4,29,18,15,296.0,41.5,2.65,12.75,83.5,38.22,22.33
2018,4,29,18,30,186.0,30.0,2.4,12.2,44.0,23.78,9.76
2018,4,29,18,45,97.0,16.0,2.15,11.7,23.0,15.25,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,15,8.5,5.5,2.05,10.95,6.0,5.24,0.0
2018,4,30,5,30,17.0,11.0,2.2,11.2,12.0,10.01,0.0
2018,4,30,5,45,37.0,23.0,2.4,11.4,27.5,20.4,10.69
2018,4,30,6,0,57.0,35.0,2.6,11.6,43.0,33.59,21.19
2018,4,30,6,15,75.0,51.0,2.65,11.95,66.0,54.1,37.37
2018,4,30,6,30,93.0,67.0,2.7,12.3,89.0,77.14,56.43
2018,4,30,6,45,122.0,81.5,2.75,12.65,118.0,103.65,78.56
2018,4,30,7,0,151.0,96.0,2.8,13.0,147.0,134.74,104.98
2018,4,30,7,15,78.5,113.0,2.75,13.4,140.0,134.79,107.41
2018,4,30,7,30,6.0,130.0,2.7,13.8,133.0,123.53,98.85
2018,4,30,7,45,6.5,144.0,2.7,14.25,147.5,137.43,109.95
2018,4,30,8,0,7.0,158.0,2.7,14.7,162.0,151.41,120.92
2018,4,30,8,15,35.0,205.5,2.7,15.05,226.5,216.36,173.5
2018,4,30,8,30,63.0,253.0,2.7,15.4,291.0,282.48,225.91
2018,4,30,8,45,68.5,272.0,2.65,15.7,316.5,308.63,245.65
2018,4,30,9,0,74.0,291.0,2.6,16.0,342.0,335.22,265.61
2018,4,30,9,15,141.5,322.0,2.65,16.25,426.5,428.22,337.93
2018,4,30,9,30,209.0,353.0,2.7,16.5,511.0,520.34,407.61
2018,4,30,9,45,194.5,373.0,2.75,16.75,525.0,537.55,418.58
2018,4,30,10,0,180.0,393.0,2.8,17.0,539.0,553.15,428.65
2018,4,30,10,15,230.5,394.0,2.9,17.1,587.5,606.34,468.71
2018,4,30,10,30,281.0,395.0,3.0,17.2,636.0,671.11,516.28
2018,4,30,10,45,360.5,381.0,3.05,17.25,698.0,740.13,567.23
2018,4,30,11,0,440.0,367.0,3.1,17.3,760.0,820.13,624.81
2018,4,30,11,15,483.0,346.5,3.15,17.25,783.5,849.92,646.5
2018,4,30,11,30,526.0,326.0,3.2,17.2,807.0,878.34,667.58
2018,4,30,11,45,679.0,252.5,3.25,17.1,877.0,963.62,730.81
2018,4,30,12,0,832.0,179.0,3.3,17.0,947.0,1038.28,781.1
2018,4,30,12,15,840.0,175.5,3.35,16.95,949.0,1042.15,783.59
2018,4,30,12,30,848.0,172.0,3.4,16.9,951.0,1042.44,784.47
2018,4,30,12,45,843.0,173.0,3.4,16.85,940.5,1030.8,777.06
2018,4,30,13,0,838.0,174.0,3.4,16.8,930.0,1015.77,767.58
2018,4,30,13,15,835.0,172.0,3.45,16.85,912.5,996.33,755.3
2018,4,30,13,30,832.0,170.0,3.5,16.9,895.0,973.65,740.88
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.0,944.55,722.02
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,912.59,701.15
2018,4,30,14,15,814.0,160.0,3.65,16.9,813.5,875.64,677.03
2018,4,30,14,30,807.0,156.0,3.7,16.8,782.0,836.28,651.0
2018,4,30,14,45,797.0,152.0,3.7,16.75,744.5,792.35,621.03
2018,4,30,15,0,787.0,148.0,3.7,16.7,707.0,746.65,589.29
2018,4,30,15,15,770.0,144.0,3.7,16.7,663.5,695.94,551.85
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,642.84,511.84
2018,4,30,15,45,731.0,135.5,3.65,16.2,572.0,585.89,468.65
2018,4,30,16,0,709.0,131.0,3.6,15.7,524.0,529.4,424.54
2018,4,30,16,15,678.0,125.5,3.55,15.35,473.0,468.24,375.23
2018,4,30,16,30,647.0,120.0,3.5,15.0,422.0,409.18,326.17
2018,4,30,16,45,605.5,114.0,3.45,14.6,370.0,348.03,274.31
2018,4,30,17,0,564.0,108.0,3.4,14.2,318.0,290.85,224.63
2018,4,30,17,15,509.0,99.0,3.3,13.8,266.5,229.64,171.52
2018,4,30,17,30,454.0,90.0,3.2,13.4,215.0,176.7,125.73
2018,4,30,17,45,378.5,78.0,3.1,13.0,167.0,124.55,83.26
2018,4,30,18,0,303.0,66.0,3.0,12.6,119.0,81.53,51.56
2018,4,30,18,15,206.5,50.0,2.85,12.25,80.5,43.88,28.08
2018,4,30,18,30,110.0,34.0,2.7,11.9,42.0,27.6,13.26
2018,4,30,18,45,56.5,18.0,2.5,11.55,22.0,17.16,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,1,5,15,9.0,8.0,2.45,10.3,8.5,7.63,0.0
2018,5,1,5,30,18.0,16.0,2.5,10.5,17.0,14.13,0.0
2018,5,1,5,45,53.0,33.5,2.6,10.7,40.5,28.57,17.68
2018,5,1,6,0,88.0,51.0,2.7,10.9,64.0,47.91,32.52
2018,5,1,6,15,137.5,70.0,2.65,11.1,99.5,76.32,53.73
2018,5,1,6,30,187.0,89.0,2.6,11.3,135.0,112.12,82.28
2018,5,1,6,45,171.0,105.5,2.6,11.5,155.0,137.18,105.43
2018,5,1,7,0,155.0,122.0,2.6,11.7,175.0,159.03,125.73
2018,5,1,7,15,115.5,146.0,2.55,12.25,189.0,178.44,143.59
2018,5,1,7,30,76.0,170.0,2.5,12.8,203.0,190.86,154.46
2018,5,1,7,45,189.0,184.5,2.4,13.35,281.0,264.89,214.52
2018,5,1,8,0,302.0,199.0,2.3,13.9,359.0,352.58,284.81
2018,5,1,8,15,501.0,174.5,2.35,14.55,469.0,464.75,373.88
2018,5,1,8,30,700.0,150.0,2.4,15.2,579.0,594.75,474.18
2018,5,1,8,45,727.5,150.5,2.4,15.85,625.5,649.63,514.03
2018,5,1,9,0,755.0,151.0,2.4,16.5,672.0,705.07,553.62
2018,5,1,9,15,782.5,147.5,2.45,17.05,714.5,754.77,588.4
2018,5,1,9,30,810.0,144.0,2.5,17.6,757.0,805.91,622.13
2018,5,1,9,45,836.5,137.0,2.55,18.1,795.0,851.97,651.89
2018,5,1,10,0,863.0,130.0,2.6,18.6,833.0,891.09,676.51
2018,5,1,10,15,871.0,130.5,2.65,19.0,860.5,925.19,697.81
2018,5,1,10,30,879.0,131.0,2.7,19.4,888.0,956.55,717.15
2018,5,1,10,45,885.5,131.5,2.8,19.8,909.0,983.56,733.97
2018,5,1,11,0,892.0,132.0,2.9,20.2,930.0,1007.44,748.73
2018,5,1,11,15,896.0,132.0,2.9,20.45,943.5,1025.07,758.93
2018,5,1,11,30,900.0,132.0,2.9,20.7,957.0,1039.24,766.98
2018,5,1,11,45,902.0,131.5,2.95,20.95,962.5,1047.36,771.65
2018,5,1,12,0,904.0,131.0,3.0,21.2,968.0,1051.86,774.13
2018,5,1,12,15,905.0,130.5,3.0,21.3,966.0,1051.7,773.7
2018,5,1,12,30,906.0,130.0,3.0,21.4,964.0,1047.88,771.06
2018,5,1,12,45,906.0,127.0,3.05,21.5,953.5,1036.85,764.32
2018,5,1,13,0,906.0,124.0,3.1,21.6,943.0,1022.2,755.34
2018,5,1,13,15,901.5,124.0,3.2,21.6,925.0,1002.68,743.93
2018,5,1,13,30,897.0,124.0,3.3,21.6,907.0,979.82,730.29
2018,5,1,13,45,872.5,132.5,3.35,21.6,876.5,943.96,707.48
2018,5,1,14,0,848.0,141.0,3.4,21.6,846.0,912.55,687.64
2018,5,1,14,15,807.0,153.0,3.5,21.4,803.0,862.05,655.21
2018,5,1,14,30,766.0,165.0,3.6,21.2,760.0,813.91,624.0
2018,5,1,14,45,629.5,208.0,3.65,21.0,681.0,719.32,556.31
2018,5,1,15,0,493.0,251.0,3.7,20.8,602.0,629.51,489.49
2018,5,1,15,15,388.0,262.0,3.7,20.8,528.0,536.39,419.46
2018,5,1,15,30,283.0,273.0,3.7,20.8,454.0,458.75,359.67
2018,5,1,15,45,332.5,240.0,3.8,19.95,437.0,440.1,347.9
2018,5,1,16,0,382.0,207.0,3.9,19.1,420.0,415.93,330.68
2018,5,1,16,15,429.5,176.5,3.9,18.45,394.5,391.59,311.67
2018,5,1,16,30,477.0,146.0,3.9,17.8,369.0,356.8,283.03
2018,5,1,16,45,430.0,135.0,3.9,17.1,318.0,298.55,234.91
2018,5,1,17,0,383.0,124.0,3.9,16.4,267.0,245.2,190.07
2018,5,1,17,15,357.0,105.5,3.8,15.65,223.0,195.61,147.37
2018,5,1,17,30,331.0,87.0,3.7,14.9,179.0,149.04,107.09
2018,5,1,17,45,314.0,72.0,3.6,14.15,144.5,110.1,73.74
2018,5,1,18,0,297.0,57.0,3.5,13.4,110.0,73.28,44.76
2018,5,1,18,15,230.5,45.0,3.3,12.9,78.0,40.23,24.68
2018,5,1,18,30,164.0,33.0,3.1,12.4,46.0,26.13,13.0
2018,5,1,18,45,86.5,18.0,2.9,11.85,24.5,17.16,0.0
2018,5,1,19,0,9.0,3.0,2.7,11.3,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,2.75,11.2,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.15,10.7,13.5,10.48,0.0
2018,5,2,5,30,92.0,22.0,2.2,10.9,27.0,18.19,0.0
2018,5,2,5,45,198.0,37.5,2.2,11.05,62.5,29.4,18.67
2018,5,2,6,0,304.0,53.0,2.2,11.2,98.0,56.61,34.22
2018,5,2,6,15,386.5,64.0,2.15,11.55,144.5,96.53,60.12
2018,5,2,6,30,469.0,75.0,2.1,11.9,191.0,148.0,99.98
2018,5,2,6,45,528.0,83.0,2.05,12.3,242.5,199.8,144.06
2018,5,2,7,0,587.0,91.0,2.0,12.7,294.0,258.48,195.11
2018,5,2,7,15,631.0,95.5,1.9,13.3,346.0,315.13,244.6
2018,5,2,7,30,675.0,100.0,1.8,13.9,398.0,376.14,296.5
2018,5,2,7,45,709.5,103.5,1.7,14.55,450.5,435.78,345.72
2018,5,2,8,0,744.0,107.0,1.6,15.2,503.0,497.99,395.04
2018,5,2,8,15,768.0,110.0,1.5,15.9,552.0,555.98,439.09
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,614.42,481.62
2018,5,2,8,45,811.5,115.0,1.3,17.3,646.5,669.25,519.72
2018,5,2,9,0,831.0,117.0,1.2,18.0,692.0,723.71,555.85
2018,5,2,9,15,844.5,118.0,1.15,18.65,731.5,771.91,585.34
2018,5,2,9,30,858.0,119.0,1.1,19.3,771.0,814.3,610.21
2018,5,2,9,45,869.0,120.0,1.1,19.95,805.5,856.63,635.23
2018,5,2,10,0,880.0,121.0,1.1,20.6,840.0,896.78,658.39
2018,5,2,10,15,887.5,121.5,1.2,21.15,867.5,930.86,679.15
2018,5,2,10,30,895.0,122.0,1.3,21.7,895.0,962.12,698.06
2018,5,2,10,45,900.5,123.0,1.4,22.25,916.0,989.0,714.12
2018,5,2,11,0,906.0,124.0,1.5,22.8,937.0,1012.64,728.16
2018,5,2,11,15,909.0,124.5,1.7,23.05,950.0,1029.95,740.59
2018,5,2,11,30,912.0,125.0,1.9,23.3,963.0,1043.74,750.82
2018,5,2,11,45,912.5,125.0,2.1,23.55,967.5,1050.91,756.86
2018,5,2,12,0,913.0,125.0,2.3,23.8,972.0,1054.4,760.6
2018,5,2,12,15,913.0,124.0,2.5,23.8,969.0,1052.69,761.77
2018,5,2,12,30,913.0,123.0,2.7,23.8,966.0,1047.29,760.58
2018,5,2,12,45,911.0,122.5,2.85,23.8,955.5,1036.75,755.58
2018,5,2,13,0,909.0,122.0,3.0,23.8,945.0,1022.61,748.26
2018,5,2,13,15,905.5,121.0,3.1,23.7,927.5,1002.99,737.21
2018,5,2,13,30,902.0,120.0,3.2,23.6,910.0,979.97,723.93
2018,5,2,13,45,897.0,118.5,3.3,23.45,885.0,951.78,707.26
2018,5,2,14,0,892.0,117.0,3.4,23.3,860.0,920.53,688.4
2018,5,2,14,15,884.0,115.0,3.4,23.05,828.0,883.26,664.92
2018,5,2,14,30,876.0,113.0,3.4,22.8,796.0,843.46,639.5
2018,5,2,14,45,865.0,111.5,3.4,22.5,758.0,799.48,610.99
2018,5,2,15,0,854.0,110.0,3.4,22.2,720.0,753.62,580.78
2018,5,2,15,15,839.5,107.0,3.4,22.2,676.5,704.93,547.26
2018,5,2,15,30,825.0,104.0,3.4,22.2,633.0,651.88,508.16
2018,5,2,15,45,808.0,100.5,3.3,21.5,586.0,596.05,466.94
2018,5,2,16,0,791.0,97.0,3.2,20.8,539.0,540.02,424.2
2018,5,2,16,15,769.0,92.5,3.2,20.2,489.5,480.57,377.45
2018,5,2,16,30,747.0,88.0,3.2,19.6,440.0,422.06,329.73
2018,5,2,16,45,714.5,83.5,3.15,19.05,388.0,359.79,277.41
2018,5,2,17,0,682.0,79.0,3.1,18.5,336.0,301.02,226.49
2018,5,2,17,15,636.0,73.0,2.95,17.75,284.0,240.27,173.61
2018,5,2,17,30,590.0,67.0,2.8,17.0,232.0,184.5,125.06
2018,5,2,17,45,521.5,59.0,2.65,16.25,182.5,128.89,79.58
2018,5,2,18,0,453.0,51.0,2.5,15.5,133.0,81.58,45.28
2018,5,2,18,15,346.0,40.5,2.3,14.8,91.5,39.69,22.48
2018,5,2,18,30,239.0,30.0,2.1,14.1,50.0,23.64,11.71
2018,5,2,18,45,131.0,17.0,1.9,13.35,27.0,16.2,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.35,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,2.25,11.5,2.0,1.91,0.0
2018,5,3,5,30,8.0,4.0,2.3,11.6,4.0,3.82,0.0
2018,5,3,5,45,17.5,7.5,2.4,11.7,9.5,6.46,0.0
2018,5,3,6,0,27.0,11.0,2.5,11.8,15.0,10.93,2.88
2018,5,3,6,15,13.5,13.0,2.45,11.95,15.0,13.73,5.57
2018,5,3,6,30,0.0,15.0,2.4,12.1,15.0,13.9,6.38
2018,5,3,6,45,0.0,25.0,2.4,12.25,25.0,23.18,14.44
2018,5,3,7,0,0.0,35.0,2.4,12.4,35.0,32.49,22.44
2018,5,3,7,15,0.0,36.0,2.4,12.7,36.0,33.43,23.16
2018,5,3,7,30,0.0,37.0,2.4,13.0,37.0,34.37,23.85
2018,5,3,7,45,0.0,40.5,2.4,13.25,40.5,37.64,26.51
2018,5,3,8,0,0.0,44.0,2.4,13.5,44.0,40.91,29.15
2018,5,3,8,15,0.0,57.5,2.4,14.0,57.5,53.51,39.58
2018,5,3,8,30,0.0,71.0,2.4,14.5,71.0,66.13,49.89
2018,5,3,8,45,0.0,91.5,2.4,14.95,91.5,85.32,65.52
2018,5,3,9,0,0.0,112.0,2.4,15.4,112.0,104.63,81.03
2018,5,3,9,15,2.5,147.5,2.5,15.95,149.5,140.15,109.54
2018,5,3,9,30,5.0,183.0,2.6,16.5,187.0,176.12,137.93
2018,5,3,9,45,11.5,230.5,2.65,17.0,240.0,227.41,178.1
2018,5,3,10,0,18.0,278.0,2.7,17.5,293.0,279.54,218.14
2018,5,3,10,15,35.0,319.5,2.75,17.85,349.5,344.59,267.87
2018,5,3,10,30,52.0,361.0,2.8,18.2,406.0,403.79,312.22
2018,5,3,10,45,114.5,398.0,2.9,18.5,500.0,512.75,394.35
2018,5,3,11,0,177.0,435.0,3.0,18.8,594.0,614.42,468.82
2018,5,3,11,15,423.5,344.0,3.0,19.0,732.0,787.38,598.25
2018,5,3,11,30,670.0,253.0,3.0,19.2,870.0,948.23,713.56
