Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,30,0.0,52.0,2.4,13.1,52.0,48.33,35.98
2018,5,23,6,45,2.0,85.0,2.45,13.35,86.0,79.18,62.13
2018,5,23,7,0,4.0,118.0,2.5,13.6,120.0,110.18,88.0
2018,5,23,7,15,9.0,139.5,2.55,13.95,144.0,132.29,105.98
2018,5,23,7,30,14.0,161.0,2.6,14.3,168.0,155.1,124.35
2018,5,23,7,45,15.0,177.0,2.65,14.7,185.0,171.61,137.33
2018,5,23,8,0,16.0,193.0,2.7,15.1,202.0,188.25,150.27
2018,5,23,8,15,11.0,189.5,2.8,15.45,196.0,183.28,145.61
2018,5,23,8,30,6.0,186.0,2.9,15.8,190.0,177.68,140.47
2018,5,23,8,45,8.5,206.0,3.0,16.2,212.0,198.71,156.85
2018,5,23,9,0,11.0,226.0,3.1,16.6,234.0,220.04,173.25
2018,5,23,9,15,13.5,242.5,3.2,17.1,253.0,238.31,187.03
2018,5,23,9,30,16.0,259.0,3.3,17.6,272.0,256.8,200.87
2018,5,23,9,45,17.5,274.0,3.45,18.15,288.5,273.22,212.96
2018,5,23,10,0,19.0,289.0,3.6,18.7,305.0,289.72,225.03
2018,5,23,10,15,30.0,331.0,3.65,19.0,357.5,348.31,269.61
2018,5,23,10,30,41.0,373.0,3.7,19.3,410.0,401.6,309.38
2018,5,23,10,45,39.5,374.5,3.75,19.6,410.5,403.2,309.77
2018,5,23,11,0,38.0,376.0,3.8,19.9,411.0,404.53,310.19
2018,5,23,11,15,35.0,376.5,3.85,20.05,409.0,403.11,308.71
2018,5,23,11,30,32.0,377.0,3.9,20.2,407.0,401.39,307.05
2018,5,23,11,45,46.0,401.0,3.95,20.3,444.5,439.96,336.08
2018,5,23,12,0,60.0,425.0,4.0,20.4,482.0,478.44,364.68
2018,5,23,12,15,90.5,435.5,4.0,20.4,521.5,519.43,395.73
2018,5,23,12,30,121.0,446.0,4.0,20.4,561.0,569.49,433.01
2018,5,23,12,45,381.5,340.5,4.0,20.4,698.5,735.67,561.46
2018,5,23,13,0,642.0,235.0,4.0,20.4,836.0,879.3,668.99
2018,5,23,13,15,772.5,177.0,3.95,20.3,886.5,929.39,703.02
2018,5,23,13,30,903.0,119.0,3.9,20.2,937.0,970.47,731.3
2018,5,23,13,45,900.0,117.0,3.9,20.1,914.0,944.31,714.11
2018,5,23,14,0,897.0,115.0,3.9,20.0,891.0,915.05,695.28
2018,5,23,14,15,891.0,113.0,3.9,19.8,860.5,880.27,672.78
2018,5,23,14,30,885.0,111.0,3.9,19.6,830.0,842.85,648.29
2018,5,23,14,45,877.0,108.0,3.9,19.4,793.5,800.44,620.02
2018,5,23,15,0,869.0,105.0,3.9,19.2,757.0,755.93,589.94
2018,5,23,15,15,856.5,102.5,3.9,19.2,715.0,706.92,555.74
2018,5,23,15,30,844.0,100.0,3.9,19.2,673.0,656.66,518.15
2018,5,23,15,45,828.0,97.0,3.85,18.6,627.0,603.82,478.47
2018,5,23,16,0,812.0,94.0,3.8,18.0,581.0,549.11,436.15
2018,5,23,16,15,792.0,90.5,3.75,17.55,532.0,491.82,390.2
2018,5,23,16,30,772.0,87.0,3.7,17.1,483.0,435.18,343.27
2018,5,23,16,45,736.0,84.5,3.65,16.65,430.0,374.16,291.56
2018,5,23,17,0,700.0,82.0,3.6,16.2,377.0,314.62,239.82
2018,5,23,17,15,669.5,76.0,3.5,15.65,328.0,257.87,189.44
2018,5,23,17,30,639.0,70.0,3.4,15.1,279.0,204.11,141.43
2018,5,23,17,45,583.5,64.0,3.3,14.55,229.5,149.62,95.33
2018,5,23,18,0,528.0,58.0,3.2,14.0,180.0,101.56,58.42
2018,5,23,18,15,443.5,50.0,3.05,13.5,135.5,57.21,32.0
2018,5,23,18,30,359.0,42.0,2.9,13.0,91.0,33.28,23.3
2018,5,23,18,45,236.5,29.5,2.7,12.55,56.5,23.95,12.95
2018,5,23,19,0,114.0,17.0,2.5,12.1,22.0,16.2,0.0
2018,5,23,19,15,57.0,8.5,2.55,11.95,11.0,8.1,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,24,4,45,13.5,4.0,1.95,10.9,4.0,0.0,0.0
2018,5,24,5,0,27.0,8.0,2.0,11.0,8.0,7.63,0.0
2018,5,24,5,15,67.5,15.5,2.0,11.25,21.5,12.05,0.0
2018,5,24,5,30,108.0,23.0,2.0,11.5,35.0,17.52,9.17
2018,5,24,5,45,54.0,20.5,2.0,11.75,26.5,17.21,9.6
2018,5,24,6,0,0.0,18.0,2.0,12.0,18.0,16.68,8.69
2018,5,24,6,15,0.0,26.5,2.0,12.45,26.5,24.58,15.58
2018,5,24,6,30,0.0,35.0,2.0,12.9,35.0,32.48,22.41
2018,5,24,6,45,0.0,47.5,1.95,13.4,47.5,44.13,32.33
2018,5,24,7,0,0.0,60.0,1.9,13.9,60.0,55.79,42.1
2018,5,24,7,15,0.0,74.5,1.9,14.5,74.5,69.34,53.29
2018,5,24,7,30,0.0,89.0,1.9,15.1,89.0,82.86,64.28
2018,5,24,7,45,0.5,106.5,1.9,15.65,107.0,99.41,77.61
2018,5,24,8,0,1.0,124.0,1.9,16.2,125.0,116.08,90.85
2018,5,24,8,15,0.5,120.5,1.9,16.75,121.0,112.67,87.56
2018,5,24,8,30,0.0,117.0,1.9,17.3,117.0,109.18,84.27
2018,5,24,8,45,1.5,140.0,1.95,17.85,141.0,131.83,102.18
2018,5,24,9,0,3.0,163.0,2.0,18.4,165.0,154.72,119.99
2018,5,24,9,15,10.0,216.0,2.05,18.9,224.0,210.43,163.53
2018,5,24,9,30,17.0,269.0,2.1,19.4,283.0,267.1,206.8
2018,5,24,9,45,24.0,301.5,2.15,19.9,321.5,304.96,234.97
2018,5,24,10,0,31.0,334.0,2.2,20.4,360.0,350.48,268.53
2018,5,24,10,15,37.0,357.0,2.3,20.75,389.5,380.21,290.09
2018,5,24,10,30,43.0,380.0,2.4,21.1,419.0,410.25,311.77
2018,5,24,10,45,35.0,354.5,2.45,21.5,386.5,378.83,287.63
2018,5,24,11,0,27.0,329.0,2.5,21.9,354.0,346.86,263.3
2018,5,24,11,15,18.5,273.0,2.6,22.15,290.0,276.81,210.5
2018,5,24,11,30,10.0,217.0,2.7,22.4,226.0,214.92,163.19
2018,5,24,11,45,9.0,206.5,2.8,22.6,215.0,204.01,154.81
2018,5,24,12,0,8.0,196.0,2.9,22.8,204.0,193.02,146.26
2018,5,24,12,15,12.5,235.0,3.0,22.7,247.0,234.85,178.57
2018,5,24,12,30,17.0,274.0,3.1,22.6,290.0,276.74,210.56
2018,5,24,12,45,62.5,338.5,3.2,22.5,397.0,392.45,298.98
2018,5,24,13,0,108.0,403.0,3.3,22.4,504.0,509.4,385.76
2018,5,24,13,15,89.5,409.0,3.45,21.9,491.5,486.18,368.85
2018,5,24,13,30,71.0,415.0,3.6,21.4,479.0,472.47,359.35
2018,5,24,13,45,66.5,397.0,3.7,20.85,456.0,447.95,342.47
2018,5,24,14,0,62.0,379.0,3.8,20.3,433.0,423.48,325.46
2018,5,24,14,15,41.0,329.0,3.9,19.65,364.0,353.42,273.44
2018,5,24,14,30,20.0,279.0,4.0,19.0,295.0,279.66,217.47
2018,5,24,14,45,14.0,244.5,4.1,18.35,255.5,241.03,188.26
2018,5,24,15,0,8.0,210.0,4.2,17.7,216.0,203.02,158.99
2018,5,24,15,15,7.0,198.0,4.2,17.7,203.0,190.44,149.34
2018,5,24,15,30,6.0,186.0,4.2,17.7,190.0,177.95,139.7
2018,5,24,15,45,7.5,176.0,4.15,16.65,180.5,168.97,133.41
2018,5,24,16,0,9.0,166.0,4.1,15.6,171.0,159.84,126.89
2018,5,24,16,15,22.5,160.5,4.0,15.4,172.5,162.27,129.43
2018,5,24,16,30,36.0,155.0,3.9,15.2,174.0,161.33,128.99
2018,5,24,16,45,91.0,156.5,3.8,14.95,197.0,182.98,146.52
2018,5,24,17,0,146.0,158.0,3.7,14.7,220.0,195.92,155.78
2018,5,24,17,15,182.0,137.5,3.55,14.45,204.5,177.12,138.29
2018,5,24,17,30,218.0,117.0,3.4,14.2,189.0,153.96,116.41
2018,5,24,17,45,226.0,99.0,3.3,13.9,162.5,124.03,89.85
2018,5,24,18,0,234.0,81.0,3.2,13.6,136.0,93.27,63.85
2018,5,24,18,15,186.5,65.0,3.1,13.4,102.0,61.19,41.53
2018,5,24,18,30,139.0,49.0,3.0,13.2,68.0,39.44,28.66
2018,5,24,18,45,81.5,32.0,2.85,12.95,42.0,26.23,14.99
2018,5,24,19,0,24.0,15.0,2.7,12.7,16.0,13.29,0.0
2018,5,24,19,15,12.0,7.5,2.65,12.65,8.0,7.15,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,11.8,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,11.9,4.0,3.81,0.0
2018,5,25,5,15,6.0,11.0,1.75,12.1,11.5,10.33,0.0
2018,5,25,5,30,10.0,18.0,1.9,12.3,19.0,16.93,8.68
2018,5,25,5,45,17.0,29.0,2.0,12.5,32.0,27.18,18.36
2018,5,25,6,0,24.0,40.0,2.1,12.7,45.0,38.66,26.62
2018,5,25,6,15,15.5,54.0,2.15,13.1,57.5,51.86,38.22
2018,5,25,6,30,7.0,68.0,2.2,13.5,70.0,64.32,49.26
2018,5,25,6,45,5.5,91.0,2.25,13.85,93.0,85.44,67.15
2018,5,25,7,0,4.0,114.0,2.3,14.2,116.0,106.55,84.72
2018,5,25,7,15,15.0,138.5,2.3,14.6,146.0,133.5,106.58
2018,5,25,7,30,26.0,163.0,2.3,15.0,176.0,162.82,130.2
2018,5,25,7,45,76.0,205.5,2.35,15.45,248.5,228.05,182.57
2018,5,25,8,0,126.0,248.0,2.4,15.9,321.0,301.96,240.99
2018,5,25,8,15,143.0,271.0,2.45,16.2,360.0,341.76,271.7
2018,5,25,8,30,160.0,294.0,2.5,16.5,399.0,383.12,303.3
2018,5,25,8,45,107.0,283.5,2.55,16.85,355.5,346.72,273.66
2018,5,25,9,0,54.0,273.0,2.6,17.2,312.0,299.68,235.59
2018,5,25,9,15,36.5,260.5,2.65,17.6,287.5,277.27,217.25
2018,5,25,9,30,19.0,248.0,2.7,18.0,263.0,248.6,193.87
2018,5,25,9,45,14.0,229.0,2.75,18.4,240.5,227.21,176.6
2018,5,25,10,0,9.0,210.0,2.8,18.8,218.0,205.41,158.98
2018,5,25,10,15,16.0,264.5,2.85,19.05,279.0,264.19,204.49
2018,5,25,10,30,23.0,319.0,2.9,19.3,340.0,331.06,255.13
2018,5,25,10,45,22.5,324.0,2.95,19.55,344.5,328.82,252.77
2018,5,25,11,0,22.0,329.0,3.0,19.8,349.0,333.81,256.14
2018,5,25,11,15,25.5,346.0,3.1,19.8,370.0,363.01,278.13
2018,5,25,11,30,29.0,363.0,3.2,19.8,391.0,384.09,293.87
2018,5,25,11,45,34.5,382.5,3.25,19.8,415.5,409.56,312.91
2018,5,25,12,0,40.0,402.0,3.3,19.8,440.0,434.9,331.75
2018,5,25,12,15,29.5,350.0,3.4,19.8,378.0,372.16,284.89
2018,5,25,12,30,19.0,298.0,3.5,19.8,316.0,301.87,231.88
2018,5,25,12,45,10.5,217.0,3.55,19.8,227.0,215.33,165.46
2018,5,25,13,0,2.0,136.0,3.6,19.8,138.0,129.73,98.35
2018,5,25,13,15,1.0,127.0,3.65,19.65,128.0,120.16,90.96
2018,5,25,13,30,0.0,118.0,3.7,19.5,118.0,110.64,83.48
2018,5,25,13,45,45.5,136.0,3.7,19.4,175.5,176.79,138.09
2018,5,25,14,0,91.0,154.0,3.7,19.3,233.0,237.85,187.82
2018,5,25,14,15,150.0,166.0,3.7,19.15,290.5,296.91,235.89
2018,5,25,14,30,209.0,178.0,3.7,19.0,348.0,351.49,279.8
2018,5,25,14,45,213.5,190.5,3.7,18.8,357.5,358.85,285.5
2018,5,25,15,0,218.0,203.0,3.7,18.6,367.0,364.97,290.38
2018,5,25,15,15,297.5,215.0,3.7,18.6,425.5,421.79,335.48
2018,5,25,15,30,377.0,227.0,3.7,18.6,484.0,475.53,376.98
2018,5,25,15,45,380.5,214.0,3.55,18.2,458.0,444.76,353.26
2018,5,25,16,0,384.0,201.0,3.4,17.8,432.0,412.82,328.43
2018,5,25,16,15,296.0,195.0,3.3,17.6,364.0,337.14,268.27
2018,5,25,16,30,208.0,189.0,3.2,17.4,296.0,274.04,217.72
2018,5,25,16,45,221.5,173.0,3.1,17.15,276.5,250.82,198.36
2018,5,25,17,0,235.0,157.0,3.0,16.9,257.0,225.87,176.77
2018,5,25,17,15,286.5,133.0,2.85,16.6,239.0,202.59,154.8
2018,5,25,17,30,338.0,109.0,2.7,16.3,221.0,173.43,126.89
2018,5,25,17,45,333.5,91.5,2.55,16.0,186.0,134.35,92.96
2018,5,25,18,0,329.0,74.0,2.4,15.7,151.0,95.91,61.5
2018,5,25,18,15,290.5,60.0,2.2,15.3,116.0,59.78,37.34
2018,5,25,18,30,252.0,46.0,2.0,14.9,81.0,35.32,24.96
2018,5,25,18,45,174.5,32.5,1.75,14.5,52.5,25.43,14.52
2018,5,25,19,0,97.0,19.0,1.5,14.1,24.0,15.1,0.0
2018,5,25,19,15,48.5,9.5,1.45,13.8,12.0,9.05,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,4,45,5.5,2.5,1.5,12.35,2.5,0.0,0.0
2018,5,26,5,0,11.0,5.0,1.6,12.4,5.0,4.77,0.0
2018,5,26,5,15,26.5,10.5,1.75,12.55,13.0,9.02,0.0
2018,5,26,5,30,42.0,16.0,1.9,12.7,21.0,13.57,5.85
2018,5,26,5,45,27.0,21.0,2.05,12.9,24.5,19.14,11.26
2018,5,26,6,0,12.0,26.0,2.2,13.1,28.0,25.2,15.51
2018,5,26,6,15,7.0,41.0,2.2,13.3,42.5,38.93,27.52
2018,5,26,6,30,2.0,56.0,2.2,13.5,57.0,52.42,39.33
2018,5,26,6,45,1.0,45.0,2.2,13.7,45.5,42.04,30.45
2018,5,26,7,0,0.0,34.0,2.2,13.9,34.0,31.57,21.44
2018,5,26,7,15,0.0,47.5,2.15,14.15,47.5,44.15,32.05
2018,5,26,7,30,0.0,61.0,2.1,14.4,61.0,56.74,42.53
2018,5,26,7,45,0.0,61.0,2.1,14.65,61.0,56.76,42.33
2018,5,26,8,0,0.0,61.0,2.1,14.9,61.0,56.78,42.16
2018,5,26,8,15,0.0,61.0,2.05,15.15,61.0,56.8,41.99
2018,5,26,8,30,0.0,61.0,2.0,15.4,61.0,56.82,41.83
2018,5,26,8,45,0.0,77.0,2.0,15.65,77.0,71.79,54.02
2018,5,26,9,0,0.0,93.0,2.0,15.9,93.0,86.79,66.1
2018,5,26,9,15,1.5,123.5,2.0,16.15,124.5,116.59,90.12
2018,5,26,9,30,3.0,154.0,2.0,16.4,156.0,146.66,114.02
2018,5,26,9,45,9.0,206.5,2.0,16.65,214.0,201.61,157.41
2018,5,26,10,0,15.0,259.0,2.0,16.9,272.0,257.34,200.51
2018,5,26,10,15,22.0,302.5,2.05,17.35,322.0,306.02,237.32
2018,5,26,10,30,29.0,346.0,2.1,17.8,372.0,363.22,279.92
2018,5,26,10,45,30.5,354.0,2.15,18.3,382.0,373.8,286.92
2018,5,26,11,0,32.0,362.0,2.2,18.8,392.0,384.29,294.06
2018,5,26,11,15,38.0,379.5,2.3,19.15,415.5,408.57,311.81
2018,5,26,11,30,44.0,397.0,2.4,19.5,439.0,432.85,329.38
2018,5,26,11,45,64.0,421.0,2.5,19.85,482.5,477.48,362.23
2018,5,26,12,0,84.0,445.0,2.6,20.2,526.0,522.01,394.54
2018,5,26,12,15,167.5,425.5,2.7,20.4,586.0,595.13,449.83
2018,5,26,12,30,251.0,406.0,2.8,20.6,646.0,666.1,502.5
2018,5,26,12,45,361.0,373.5,2.85,20.8,714.5,738.64,556.28
2018,5,26,13,0,471.0,341.0,2.9,21.0,783.0,816.15,612.25
2018,5,26,13,15,624.5,263.5,3.0,21.1,838.5,878.26,659.44
2018,5,26,13,30,778.0,186.0,3.1,21.2,894.0,926.36,693.71
2018,5,26,13,45,819.0,162.0,3.2,21.3,889.5,920.96,690.76
2018,5,26,14,0,860.0,138.0,3.3,21.4,885.0,904.38,680.72
2018,5,26,14,15,851.5,137.0,3.35,21.3,854.5,869.73,658.55
2018,5,26,14,30,843.0,136.0,3.4,21.2,824.0,837.36,637.89
2018,5,26,14,45,832.5,134.0,3.45,21.15,788.0,795.07,609.92
2018,5,26,15,0,822.0,132.0,3.5,21.1,752.0,751.01,580.4
2018,5,26,15,15,808.0,129.5,3.5,21.1,710.5,702.46,545.88
2018,5,26,15,30,794.0,127.0,3.5,21.1,669.0,652.93,509.26
2018,5,26,15,45,773.5,124.0,3.5,20.7,622.5,598.24,468.63
2018,5,26,16,0,753.0,121.0,3.5,20.3,576.0,543.29,426.61
2018,5,26,16,15,713.0,117.5,3.5,19.9,519.5,478.69,375.96
2018,5,26,16,30,673.0,114.0,3.5,19.5,463.0,416.98,326.18
2018,5,26,16,45,651.0,110.0,3.5,19.1,419.0,365.13,282.62
2018,5,26,17,0,629.0,106.0,3.5,18.7,375.0,314.83,239.1
2018,5,26,17,15,583.5,100.5,3.45,18.1,324.5,258.35,190.62
2018,5,26,17,30,538.0,95.0,3.4,17.5,274.0,206.7,146.17
2018,5,26,17,45,475.5,86.5,3.35,16.95,225.0,153.06,102.04
2018,5,26,18,0,413.0,78.0,3.3,16.4,176.0,108.14,68.0
2018,5,26,18,15,327.0,66.5,3.2,15.8,132.5,66.98,42.22
2018,5,26,18,30,241.0,55.0,3.1,15.2,89.0,42.52,31.16
2018,5,26,18,45,148.0,38.0,3.0,14.65,56.5,30.85,19.04
2018,5,26,19,0,55.0,21.0,2.9,14.1,24.0,17.38,0.0
2018,5,26,19,15,27.5,10.5,2.8,13.9,12.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.5,1.15,11.5,6.0,0.0,0.0
2018,5,27,5,0,32.0,11.0,1.2,11.8,12.0,10.48,0.0
2018,5,27,5,15,121.0,27.0,1.35,12.45,39.0,21.44,4.17
2018,5,27,5,30,210.0,43.0,1.5,13.1,66.0,33.6,22.83
2018,5,27,5,45,302.0,54.0,1.65,13.75,106.5,41.76,31.06
2018,5,27,6,0,394.0,65.0,1.8,14.4,147.0,77.94,46.99
2018,5,27,6,15,462.0,73.5,1.8,15.1,195.0,121.11,76.46
2018,5,27,6,30,530.0,82.0,1.8,15.8,243.0,171.0,115.65
2018,5,27,6,45,580.0,87.5,1.8,16.5,293.5,221.67,158.56
2018,5,27,7,0,630.0,93.0,1.8,17.2,344.0,277.83,206.65
2018,5,27,7,15,634.0,104.5,1.85,18.05,386.5,328.48,250.76
2018,5,27,7,30,638.0,116.0,1.9,18.9,429.0,378.9,293.25
2018,5,27,7,45,638.5,128.5,1.95,19.7,469.5,428.23,333.37
2018,5,27,8,0,639.0,141.0,2.0,20.5,510.0,476.6,371.21
2018,5,27,8,15,710.0,129.5,2.05,21.1,571.5,540.85,420.39
2018,5,27,8,30,781.0,118.0,2.1,21.7,633.0,610.43,472.14
2018,5,27,8,45,797.5,120.5,2.2,22.25,676.5,661.88,509.24
2018,5,27,9,0,814.0,123.0,2.3,22.8,720.0,712.74,545.08
2018,5,27,9,15,837.5,120.0,2.4,23.3,762.0,762.48,578.03
2018,5,27,9,30,861.0,117.0,2.5,23.8,804.0,807.99,607.42
2018,5,27,9,45,869.5,118.0,2.55,24.3,836.5,847.17,631.83
2018,5,27,10,0,878.0,119.0,2.6,24.8,869.0,884.08,654.48
2018,5,27,10,15,884.5,120.0,2.65,25.2,895.0,916.72,674.36
2018,5,27,10,30,891.0,121.0,2.7,25.6,921.0,946.59,692.33
2018,5,27,10,45,895.0,121.5,2.75,26.0,940.0,970.67,706.46
2018,5,27,11,0,899.0,122.0,2.8,26.4,959.0,991.59,718.57
2018,5,27,11,15,901.5,122.5,2.85,26.7,971.5,1007.78,727.96
2018,5,27,11,30,904.0,123.0,2.9,27.0,984.0,1020.58,735.29
2018,5,27,11,45,905.0,123.0,3.0,27.3,988.5,1027.96,739.68
2018,5,27,12,0,906.0,123.0,3.1,27.6,993.0,1031.86,741.99
2018,5,27,12,15,904.5,123.0,3.2,27.7,990.0,1029.76,741.16
2018,5,27,12,30,903.0,123.0,3.3,27.8,987.0,1024.18,738.23
2018,5,27,12,45,901.0,122.5,3.35,27.95,977.0,1014.15,732.01
2018,5,27,13,0,899.0,122.0,3.4,28.1,967.0,1000.69,723.69
2018,5,27,13,15,895.5,121.0,3.45,28.1,949.5,981.94,712.43
2018,5,27,13,30,892.0,120.0,3.5,28.1,932.0,959.93,699.11
2018,5,27,13,45,886.5,119.0,3.6,28.1,908.0,932.97,682.81
2018,5,27,14,0,881.0,118.0,3.7,28.1,884.0,903.08,664.48
2018,5,27,14,15,874.0,116.0,3.7,27.95,853.5,868.16,642.48
2018,5,27,14,30,867.0,114.0,3.7,27.8,823.0,830.74,618.64
2018,5,27,14,45,858.0,111.5,3.7,27.7,787.0,788.94,591.46
2018,5,27,15,0,849.0,109.0,3.7,27.6,751.0,745.2,562.64
2018,5,27,15,15,836.0,107.0,3.7,27.6,709.5,697.41,530.31
2018,5,27,15,30,823.0,105.0,3.7,27.6,668.0,650.07,495.9
2018,5,27,15,45,808.0,102.0,3.65,27.15,623.5,597.53,457.6
2018,5,27,16,0,793.0,99.0,3.6,26.7,579.0,544.58,417.85
2018,5,27,16,15,772.5,95.5,3.5,26.3,531.0,488.21,374.13
2018,5,27,16,30,752.0,92.0,3.4,25.9,483.0,432.57,329.6
2018,5,27,16,45,724.5,87.5,3.35,25.5,432.5,374.18,281.78
2018,5,27,17,0,697.0,83.0,3.3,25.1,382.0,316.3,233.1
2018,5,27,17,15,659.0,78.5,3.15,24.4,332.0,259.17,184.55
2018,5,27,17,30,621.0,74.0,3.0,23.7,282.0,205.86,138.97
2018,5,27,17,45,567.0,67.5,2.85,22.95,233.0,152.18,95.06
2018,5,27,18,0,513.0,61.0,2.7,22.2,184.0,104.74,59.49
2018,5,27,18,15,433.5,52.5,2.35,21.15,139.5,60.83,33.39
2018,5,27,18,30,354.0,44.0,2.0,20.1,95.0,34.63,23.87
2018,5,27,18,45,241.0,32.0,1.7,19.05,61.0,24.99,14.24
2018,5,27,19,0,128.0,20.0,1.4,18.0,27.0,15.88,0.0
2018,5,27,19,15,64.0,10.0,1.3,17.55,13.5,9.53,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,4,45,40.5,6.0,1.15,13.6,7.0,0.0,0.0
2018,5,28,5,0,81.0,12.0,1.2,13.9,14.0,11.44,0.0
2018,5,28,5,15,204.0,23.5,1.35,14.55,43.0,19.24,3.79
2018,5,28,5,30,327.0,35.0,1.5,15.2,72.0,27.9,17.89
2018,5,28,5,45,416.5,43.5,1.7,15.9,114.5,34.0,24.05
2018,5,28,6,0,506.0,52.0,1.9,16.6,157.0,74.3,39.77
2018,5,28,6,15,565.5,57.5,1.85,17.45,205.0,118.95,69.49
2018,5,28,6,30,625.0,63.0,1.8,18.3,253.0,170.56,110.27
2018,5,28,6,45,666.0,68.0,1.7,19.1,304.0,224.0,155.89
2018,5,28,7,0,707.0,73.0,1.6,19.9,355.0,283.39,206.79
2018,5,28,7,15,737.0,76.0,1.6,21.0,405.5,339.15,254.19
2018,5,28,7,30,767.0,79.0,1.6,22.1,456.0,397.38,302.07
2018,5,28,7,45,789.0,82.5,1.6,23.15,505.5,454.56,347.48
2018,5,28,8,0,811.0,86.0,1.6,24.2,555.0,512.75,391.78
2018,5,28,8,15,827.5,88.5,1.65,25.05,601.5,567.04,432.06
2018,5,28,8,30,844.0,91.0,1.7,25.9,648.0,621.19,470.79
2018,5,28,8,45,857.0,93.5,1.8,26.7,691.0,672.55,506.64
2018,5,28,9,0,870.0,96.0,1.9,27.5,734.0,722.87,539.69
2018,5,28,9,15,877.0,99.5,2.0,28.3,771.5,768.36,567.97
2018,5,28,9,30,884.0,103.0,2.1,29.1,809.0,811.82,594.49
2018,5,28,9,45,888.0,106.5,2.2,29.85,840.5,850.55,617.64
2018,5,28,10,0,892.0,110.0,2.3,30.6,872.0,886.64,638.84
2018,5,28,10,15,898.0,111.0,2.4,31.05,898.5,919.23,658.38
2018,5,28,10,30,904.0,112.0,2.5,31.5,925.0,948.98,676.03
2018,5,28,10,45,908.5,113.0,2.65,31.9,945.0,974.33,691.42
2018,5,28,11,0,913.0,114.0,2.8,32.3,965.0,996.49,704.81
2018,5,28,11,15,916.0,114.0,2.85,32.5,977.5,1012.89,714.35
2018,5,28,11,30,919.0,114.0,2.9,32.7,990.0,1025.87,721.86
2018,5,28,11,45,920.0,114.5,2.95,32.9,995.0,1033.87,726.39
2018,5,28,12,0,921.0,115.0,3.0,33.1,1000.0,1038.34,728.84
2018,5,28,12,15,920.5,115.0,3.05,33.15,998.0,1037.26,728.43
2018,5,28,12,30,920.0,115.0,3.1,33.2,996.0,1032.63,725.94
2018,5,28,12,45,917.5,115.5,3.15,33.25,986.0,1023.0,720.45
2018,5,28,13,0,915.0,116.0,3.2,33.3,976.0,1009.89,712.88
2018,5,28,13,15,912.0,114.5,3.3,33.25,959.0,990.89,702.33
2018,5,28,13,30,909.0,113.0,3.4,33.2,942.0,968.58,689.66
2018,5,28,13,45,903.5,112.5,3.45,33.2,918.0,941.76,673.59
2018,5,28,14,0,898.0,112.0,3.5,33.2,894.0,911.98,655.55
2018,5,28,14,15,890.5,110.5,3.5,33.05,863.0,876.67,633.9
2018,5,28,14,30,883.0,109.0,3.5,32.9,832.0,838.84,610.44
2018,5,28,14,45,873.0,107.5,3.55,32.75,795.5,796.73,584.11
2018,5,28,15,0,863.0,106.0,3.6,32.6,759.0,752.7,556.14
2018,5,28,15,15,850.5,103.5,3.6,32.6,717.5,704.24,524.19
2018,5,28,15,30,838.0,101.0,3.6,32.6,676.0,654.56,489.07
2018,5,28,15,45,821.5,98.5,3.55,32.1,630.5,602.44,451.96
2018,5,28,16,0,805.0,96.0,3.5,31.6,585.0,548.56,412.46
2018,5,28,16,15,784.0,93.0,3.5,31.1,536.5,491.89,369.74
2018,5,28,16,30,763.0,90.0,3.5,30.6,488.0,435.96,326.12
2018,5,28,16,45,735.0,86.0,3.45,30.15,437.5,377.31,278.98
2018,5,28,17,0,707.0,82.0,3.4,29.7,387.0,319.19,231.01
2018,5,28,17,15,670.0,77.5,3.2,28.8,336.5,261.8,183.16
2018,5,28,17,30,633.0,73.0,3.0,27.9,286.0,208.09,138.04
2018,5,28,17,45,581.5,66.5,2.85,26.95,237.0,154.12,94.5
2018,5,28,18,0,530.0,60.0,2.7,26.0,188.0,106.06,58.89
2018,5,28,18,15,452.5,51.5,2.35,24.8,143.0,61.18,32.46
2018,5,28,18,30,375.0,43.0,2.0,23.6,98.0,33.59,22.63
2018,5,28,18,45,260.0,32.0,1.7,22.35,63.5,25.78,14.78
2018,5,28,19,0,145.0,21.0,1.4,21.1,29.0,16.69,0.0
2018,5,28,19,15,72.5,10.5,1.3,20.55,14.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,2.0,14.95,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,2.3,15.2,14.0,11.44,0.0
2018,5,29,5,15,191.0,24.5,2.4,15.7,43.0,19.35,4.39
2018,5,29,5,30,308.0,37.0,2.5,16.2,72.0,29.74,19.38
2018,5,29,5,45,397.0,45.5,2.65,16.75,114.0,35.76,25.48
2018,5,29,6,0,486.0,54.0,2.8,17.3,156.0,74.83,40.77
2018,5,29,6,15,545.5,60.5,2.75,18.1,204.0,119.17,70.42
2018,5,29,6,30,605.0,67.0,2.7,18.9,252.0,170.5,110.97
2018,5,29,6,45,647.0,72.0,2.65,19.65,302.5,223.0,155.83
2018,5,29,7,0,689.0,77.0,2.6,20.4,353.0,279.96,204.98
2018,5,29,7,15,719.5,81.0,2.6,21.1,403.5,337.52,254.44
2018,5,29,7,30,750.0,85.0,2.6,21.8,454.0,395.95,303.35
2018,5,29,7,45,773.0,88.0,2.6,22.45,503.0,452.17,349.19
2018,5,29,8,0,796.0,91.0,2.6,23.1,552.0,509.54,394.3
2018,5,29,8,15,813.0,94.0,2.6,23.8,598.5,564.31,435.83
2018,5,29,8,30,830.0,97.0,2.6,24.5,645.0,617.97,475.11
2018,5,29,8,45,843.5,99.0,2.55,25.25,688.0,668.51,510.52
2018,5,29,9,0,857.0,101.0,2.5,26.0,731.0,718.08,543.25
2018,5,29,9,15,868.5,102.5,2.55,26.6,769.5,764.41,572.77
2018,5,29,9,30,880.0,104.0,2.6,27.2,808.0,809.09,600.72
2018,5,29,9,45,889.0,104.0,2.65,27.75,840.0,848.31,624.72
2018,5,29,10,0,898.0,104.0,2.7,28.3,872.0,885.23,646.95
2018,5,29,10,15,903.0,105.5,2.75,28.8,898.0,917.6,666.12
2018,5,29,10,30,908.0,107.0,2.8,29.3,924.0,947.06,683.3
2018,5,29,10,45,911.5,108.5,2.85,29.75,943.5,972.06,697.67
2018,5,29,11,0,915.0,110.0,2.9,30.2,963.0,993.83,709.98
2018,5,29,11,15,917.0,111.0,2.95,30.5,975.5,1010.3,719.38
2018,5,29,11,30,919.0,112.0,3.0,30.8,988.0,1023.32,726.71
2018,5,29,11,45,919.0,112.0,3.05,31.1,992.0,1029.86,730.05
2018,5,29,12,0,919.0,112.0,3.1,31.4,996.0,1032.86,731.32
2018,5,29,12,15,916.5,113.5,3.2,31.5,993.5,1031.32,730.86
2018,5,29,12,30,914.0,115.0,3.3,31.6,991.0,1026.26,728.29
2018,5,29,12,45,909.5,116.5,3.35,31.7,980.5,1015.74,722.0
2018,5,29,13,0,905.0,118.0,3.4,31.8,970.0,1001.83,713.66
2018,5,29,13,15,901.5,117.5,3.45,31.7,953.0,983.57,703.18
2018,5,29,13,30,898.0,117.0,3.5,31.6,936.0,962.05,690.64
2018,5,29,13,45,893.5,115.5,3.6,31.45,912.5,935.46,675.23
2018,5,29,14,0,889.0,114.0,3.7,31.3,889.0,905.88,657.77
2018,5,29,14,15,882.5,113.0,3.75,30.9,859.5,872.26,637.84
2018,5,29,14,30,876.0,112.0,3.8,30.5,830.0,836.07,615.98
2018,5,29,14,45,868.0,110.0,3.85,30.1,795.0,795.35,590.73
2018,5,29,15,0,860.0,108.0,3.9,29.7,760.0,752.57,563.71
2018,5,29,15,15,848.0,105.0,3.9,29.7,718.5,704.14,531.26
2018,5,29,15,30,836.0,102.0,3.9,29.7,677.0,654.46,495.57
2018,5,29,15,45,822.5,99.0,3.9,28.45,632.5,603.82,460.48
2018,5,29,16,0,809.0,96.0,3.9,27.2,588.0,551.11,422.49
2018,5,29,16,15,792.0,92.5,3.85,26.2,541.0,495.81,380.53
2018,5,29,16,30,775.0,89.0,3.8,25.2,494.0,440.82,337.2
2018,5,29,16,45,750.0,84.5,3.8,24.2,444.0,382.25,289.64
2018,5,29,17,0,725.0,80.0,3.8,23.2,394.0,325.44,241.88
2018,5,29,17,15,688.5,76.0,3.8,22.0,343.5,266.11,191.41
2018,5,29,17,30,652.0,72.0,3.8,20.8,293.0,211.94,144.68
2018,5,29,17,45,599.0,66.0,3.8,19.55,243.0,157.07,99.18
2018,5,29,18,0,546.0,60.0,3.8,18.3,193.0,108.27,61.94
2018,5,29,18,15,464.0,53.0,3.8,17.4,147.5,63.55,35.01
2018,5,29,18,30,382.0,46.0,3.8,16.5,102.0,36.32,25.76
2018,5,29,18,45,260.5,34.5,3.75,15.6,66.5,26.96,16.39
2018,5,29,19,0,139.0,23.0,3.7,14.7,31.0,18.31,0.0
2018,5,29,19,15,69.5,11.5,3.7,14.35,15.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,45,8.0,5.5,4.6,11.75,5.5,0.0,0.0
2018,5,30,5,0,16.0,11.0,4.7,11.8,11.0,10.48,0.0
2018,5,30,5,15,30.5,25.0,4.75,11.95,27.5,21.52,6.25
2018,5,30,5,30,45.0,39.0,4.8,12.1,44.0,33.14,22.67
2018,5,30,5,45,75.0,57.0,4.85,12.25,70.5,47.7,36.49
2018,5,30,6,0,105.0,75.0,4.9,12.4,97.0,71.21,51.58
2018,5,30,6,15,78.5,83.5,4.9,12.65,102.5,83.89,62.8
2018,5,30,6,30,52.0,92.0,4.9,12.9,108.0,93.41,72.23
2018,5,30,6,45,49.0,116.5,4.9,13.15,133.5,118.42,93.76
2018,5,30,7,0,46.0,141.0,4.9,13.4,159.0,143.4,114.97
2018,5,30,7,15,64.0,172.0,4.9,13.65,201.0,181.63,146.46
2018,5,30,7,30,82.0,203.0,4.9,13.9,243.0,222.26,179.67
2018,5,30,7,45,129.0,227.5,4.9,14.2,298.5,274.84,222.25
2018,5,30,8,0,176.0,252.0,4.9,14.5,354.0,330.91,267.37
2018,5,30,8,15,200.0,271.5,4.9,14.7,396.5,373.91,301.58
2018,5,30,8,30,224.0,291.0,4.9,14.9,439.0,418.99,337.05
2018,5,30,8,45,217.5,314.0,4.9,15.1,465.5,448.9,359.65
2018,5,30,9,0,211.0,337.0,4.9,15.3,492.0,477.8,381.12
2018,5,30,9,15,230.0,352.5,4.9,15.65,529.5,517.67,411.1
2018,5,30,9,30,249.0,368.0,4.9,16.0,567.0,564.34,445.7
2018,5,30,9,45,359.0,344.5,4.9,16.3,644.5,643.4,506.99
2018,5,30,10,0,469.0,321.0,4.9,16.6,722.0,735.39,576.37
2018,5,30,10,15,477.5,324.0,4.9,17.1,743.0,761.61,593.71
2018,5,30,10,30,486.0,327.0,4.9,17.6,764.0,786.46,610.21
2018,5,30,10,45,313.0,389.5,4.9,18.1,673.5,690.54,534.01
2018,5,30,11,0,140.0,452.0,4.9,18.6,583.0,586.09,450.71
2018,5,30,11,15,285.5,421.0,4.9,18.95,692.0,708.1,544.17
2018,5,30,11,30,431.0,390.0,4.9,19.3,801.0,831.89,635.22
2018,5,30,11,45,657.5,270.0,4.9,19.6,901.0,942.1,718.38
2018,5,30,12,0,884.0,150.0,4.9,19.9,1001.0,1034.79,781.04
2018,5,30,12,15,876.5,154.0,5.0,20.0,996.0,1030.68,778.15
2018,5,30,12,30,869.0,158.0,5.1,20.1,991.0,1023.23,773.74
2018,5,30,12,45,873.5,153.0,5.15,20.15,983.0,1015.71,769.12
2018,5,30,13,0,878.0,148.0,5.2,20.2,975.0,1004.71,762.21
2018,5,30,13,15,867.0,150.5,5.25,20.0,955.0,982.69,748.49
2018,5,30,13,30,856.0,153.0,5.3,19.8,935.0,965.17,737.96
2018,5,30,13,45,859.0,147.5,5.35,19.6,914.5,935.23,718.67
2018,5,30,14,0,862.0,142.0,5.4,19.4,894.0,909.4,702.24
2018,5,30,14,15,854.5,140.0,5.4,19.15,864.0,880.05,683.03
2018,5,30,14,30,847.0,138.0,5.4,18.9,834.0,842.42,657.75
2018,5,30,14,45,836.5,136.0,5.4,18.6,797.5,800.21,629.06
2018,5,30,15,0,826.0,134.0,5.4,18.3,761.0,756.22,598.73
2018,5,30,15,15,812.5,131.0,5.4,18.3,719.5,707.58,562.84
2018,5,30,15,30,799.0,128.0,5.4,18.3,678.0,657.9,524.81
2018,5,30,15,45,781.5,125.0,5.4,17.6,633.0,605.0,484.74
2018,5,30,16,0,764.0,122.0,5.4,16.9,588.0,551.49,442.97
2018,5,30,16,15,739.5,118.5,5.35,16.45,539.0,494.3,396.51
2018,5,30,16,30,715.0,115.0,5.3,16.0,490.0,438.29,349.7
2018,5,30,16,45,682.5,111.0,5.3,15.6,439.5,380.1,299.96
2018,5,30,17,0,650.0,107.0,5.3,15.2,389.0,324.57,251.29
2018,5,30,17,15,601.5,102.0,5.2,14.7,337.0,266.55,200.37
2018,5,30,17,30,553.0,97.0,5.1,14.2,285.0,213.65,153.93
2018,5,30,17,45,486.0,90.0,5.0,13.65,235.5,159.62,108.72
2018,5,30,18,0,419.0,83.0,4.9,13.1,186.0,114.73,74.14
2018,5,30,18,15,330.5,72.0,4.75,12.7,141.5,73.2,47.38
2018,5,30,18,30,242.0,61.0,4.6,12.3,97.0,47.13,35.73
2018,5,30,18,45,147.5,43.0,4.4,11.9,62.5,34.65,23.21
2018,5,30,19,0,53.0,25.0,4.2,11.5,28.0,21.16,0.0
2018,5,30,19,15,26.5,12.5,4.25,11.5,14.0,11.91,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,31,4,45,1.5,4.5,3.7,11.9,4.5,0.0,0.0
2018,5,31,5,0,3.0,9.0,3.7,11.9,9.0,8.58,0.0
2018,5,31,5,15,35.0,24.5,3.75,12.05,28.5,21.17,6.54
2018,5,31,5,30,67.0,40.0,3.8,12.2,48.0,33.93,23.39
2018,5,31,5,45,109.5,58.0,3.85,12.35,78.0,48.55,37.26
2018,5,31,6,0,152.0,76.0,3.9,12.5,108.0,73.34,51.76
2018,5,31,6,15,143.5,93.5,3.95,12.8,130.0,100.0,73.54
2018,5,31,6,30,135.0,111.0,4.0,13.1,152.0,124.21,94.66
2018,5,31,6,45,140.5,134.0,4.05,13.45,184.0,155.62,121.58
2018,5,31,7,0,146.0,157.0,4.1,13.8,216.0,187.89,149.1
2018,5,31,7,15,132.0,175.0,4.1,14.2,233.5,209.51,167.78
2018,5,31,7,30,118.0,193.0,4.1,14.6,251.0,229.47,184.5
2018,5,31,7,45,122.5,217.5,4.15,14.95,283.5,262.44,211.19
2018,5,31,8,0,127.0,242.0,4.2,15.3,316.0,295.91,237.79
2018,5,31,8,15,160.0,263.0,4.2,15.75,364.0,342.82,274.79
2018,5,31,8,30,193.0,284.0,4.2,16.2,412.0,392.85,313.7
2018,5,31,8,45,266.0,292.0,4.2,16.6,480.5,464.29,369.36
2018,5,31,9,0,339.0,300.0,4.2,17.0,549.0,537.88,425.68
2018,5,31,9,15,314.0,327.5,4.25,17.35,567.5,561.85,441.93
2018,5,31,9,30,289.0,355.0,4.3,17.7,586.0,583.03,455.98
2018,5,31,9,45,315.0,359.0,4.35,18.0,620.5,620.78,483.72
2018,5,31,10,0,341.0,363.0,4.4,18.3,655.0,659.19,511.57
2018,5,31,10,15,414.0,343.0,4.4,18.45,708.5,723.02,559.03
2018,5,31,10,30,487.0,323.0,4.4,18.6,762.0,782.95,602.99
2018,5,31,10,45,507.0,315.0,4.45,18.75,780.5,806.21,619.43
2018,5,31,11,0,527.0,307.0,4.5,18.9,799.0,828.12,635.08
2018,5,31,11,15,537.5,303.0,4.55,18.95,810.5,843.19,645.87
2018,5,31,11,30,548.0,299.0,4.6,19.0,822.0,856.23,655.29
2018,5,31,11,45,442.0,348.0,4.6,19.05,771.5,804.7,615.2
2018,5,31,12,0,336.0,397.0,4.6,19.1,721.0,741.6,567.0
2018,5,31,12,15,458.5,346.5,4.6,19.1,787.0,821.1,627.71
2018,5,31,12,30,581.0,296.0,4.6,19.1,853.0,890.04,679.43
2018,5,31,12,45,517.0,323.0,4.55,19.05,815.0,848.26,647.73
2018,5,31,13,0,453.0,350.0,4.5,19.0,777.0,805.82,616.07
2018,5,31,13,15,456.5,342.5,4.45,19.0,766.5,793.31,607.65
2018,5,31,13,30,460.0,335.0,4.4,19.0,756.0,778.78,597.63
2018,5,31,13,45,534.0,296.5,4.35,18.95,772.5,795.89,612.37
2018,5,31,14,0,608.0,258.0,4.3,18.9,789.0,809.1,624.04
2018,5,31,14,15,729.0,198.5,4.25,18.8,813.5,834.08,644.77
2018,5,31,14,30,850.0,139.0,4.2,18.7,838.0,845.88,654.01
2018,5,31,14,45,841.5,135.5,4.15,18.6,802.0,803.68,624.91
2018,5,31,15,0,833.0,132.0,4.1,18.5,766.0,759.54,594.5
2018,5,31,15,15,819.0,130.0,4.1,18.5,724.5,711.31,559.76
2018,5,31,15,30,805.0,128.0,4.1,18.5,683.0,662.06,522.78
2018,5,31,15,45,787.0,124.0,4.05,18.05,636.5,607.65,481.76
2018,5,31,16,0,769.0,120.0,4.0,17.6,590.0,553.16,439.52
2018,5,31,16,15,745.0,116.5,3.9,17.25,541.0,495.5,393.32
2018,5,31,16,30,721.0,113.0,3.8,16.9,492.0,439.48,347.09
2018,5,31,16,45,689.0,109.0,3.75,16.55,441.5,381.21,297.95
2018,5,31,17,0,657.0,105.0,3.7,16.2,391.0,325.53,249.74
2018,5,31,17,15,615.5,98.5,3.6,15.75,340.0,267.7,199.36
2018,5,31,17,30,574.0,92.0,3.5,15.3,289.0,214.17,152.52
2018,5,31,17,45,516.5,84.5,3.35,14.85,239.5,161.64,108.38
2018,5,31,18,0,459.0,77.0,3.2,14.4,190.0,114.28,71.55
2018,5,31,18,15,375.0,66.5,2.95,13.9,145.0,71.11,43.98
2018,5,31,18,30,291.0,56.0,2.7,13.4,100.0,43.07,32.08
2018,5,31,18,45,187.5,40.5,2.4,12.9,65.0,31.71,20.83
2018,5,31,19,0,84.0,25.0,2.1,12.4,30.0,20.57,0.0
2018,5,31,19,15,42.0,12.5,2.05,12.25,15.0,11.91,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.8,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,11.9,14.0,12.39,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.1,43.0,22.57,7.79
2018,6,1,5,30,241.0,44.0,1.8,12.3,72.0,34.29,23.76
2018,6,1,5,45,333.5,55.0,1.8,12.5,114.0,42.62,32.06
2018,6,1,6,0,426.0,66.0,1.8,12.7,156.0,80.55,48.48
2018,6,1,6,15,490.5,73.5,1.7,13.2,204.0,124.07,78.28
2018,6,1,6,30,555.0,81.0,1.6,13.7,252.0,173.89,117.83
2018,6,1,6,45,602.5,86.0,1.55,14.25,302.5,224.75,161.38
2018,6,1,7,0,650.0,91.0,1.5,14.8,353.0,280.76,209.85
2018,6,1,7,15,684.5,95.5,1.45,15.55,404.0,336.53,257.76
2018,6,1,7,30,719.0,100.0,1.4,16.3,455.0,395.37,306.77
2018,6,1,7,45,746.0,103.0,1.35,17.1,505.0,453.11,353.25
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,511.11,398.12
2018,6,1,8,15,793.5,108.5,1.45,18.95,602.5,566.21,439.86
2018,6,1,8,30,814.0,111.0,1.6,20.0,650.0,621.64,480.47
2018,6,1,8,45,830.5,112.5,1.7,21.05,694.0,673.43,516.88
2018,6,1,9,0,847.0,114.0,1.8,22.1,738.0,722.18,549.87
2018,6,1,9,15,863.0,113.5,1.85,22.75,777.5,769.51,579.98
2018,6,1,9,30,879.0,113.0,1.9,23.4,817.0,815.55,608.72
2018,6,1,9,45,892.5,111.5,2.0,24.0,851.5,856.97,634.5
2018,6,1,10,0,906.0,110.0,2.1,24.6,886.0,896.38,658.71
2018,6,1,10,15,912.0,111.0,2.15,25.1,912.5,929.37,678.26
2018,6,1,10,30,918.0,112.0,2.2,25.6,939.0,959.48,695.88
2018,6,1,10,45,922.0,113.0,2.25,26.05,959.0,984.7,710.41
2018,6,1,11,0,926.0,114.0,2.3,26.5,979.0,1006.67,722.88
2018,6,1,11,15,928.5,114.5,2.4,26.85,991.5,1023.33,732.85
2018,6,1,11,30,931.0,115.0,2.5,27.2,1004.0,1036.53,740.74
2018,6,1,11,45,931.5,116.0,2.6,27.55,1009.5,1044.72,745.56
2018,6,1,12,0,932.0,117.0,2.7,27.9,1015.0,1049.34,748.26
2018,6,1,12,15,930.0,117.5,2.75,28.1,1012.0,1047.4,746.9
2018,6,1,12,30,928.0,118.0,2.8,28.3,1009.0,1041.9,743.46
2018,6,1,12,45,924.0,119.0,2.85,28.55,998.5,1031.39,736.83
2018,6,1,13,0,920.0,120.0,2.9,28.8,988.0,1017.43,728.12
2018,6,1,13,15,917.0,118.5,3.0,28.85,970.5,998.57,717.36
2018,6,1,13,30,914.0,117.0,3.1,28.9,953.0,976.38,704.45
2018,6,1,13,45,909.0,115.5,3.15,28.95,929.0,949.13,687.85
2018,6,1,14,0,904.0,114.0,3.2,29.0,905.0,918.87,669.23
2018,6,1,14,15,897.0,112.5,3.25,28.95,874.5,884.04,647.74
2018,6,1,14,30,890.0,111.0,3.3,28.9,844.0,846.64,624.35
2018,6,1,14,45,881.0,109.0,3.35,28.85,807.5,804.8,597.69
2018,6,1,15,0,872.0,107.0,3.4,28.8,771.0,760.94,569.34
2018,6,1,15,15,859.5,105.0,3.4,28.8,729.5,712.83,537.31
2018,6,1,15,30,847.0,103.0,3.4,28.8,688.0,663.45,502.08
2018,6,1,15,45,831.5,100.0,3.55,28.25,642.5,611.23,465.18
2018,6,1,16,0,816.0,97.0,3.7,27.7,597.0,557.11,425.55
2018,6,1,16,15,795.5,94.0,3.7,27.15,548.5,500.31,382.15
2018,6,1,16,30,775.0,91.0,3.7,26.6,500.0,444.16,337.76
2018,6,1,16,45,748.5,87.0,3.75,26.05,449.5,385.59,290.15
2018,6,1,17,0,722.0,83.0,3.8,25.5,399.0,328.92,242.61
2018,6,1,17,15,686.5,78.0,3.7,24.6,348.0,269.09,192.02
2018,6,1,17,30,651.0,73.0,3.6,23.7,297.0,214.35,145.16
2018,6,1,17,45,599.0,67.5,3.5,22.85,247.5,160.13,100.44
2018,6,1,18,0,547.0,62.0,3.4,22.0,198.0,111.84,63.74
2018,6,1,18,15,471.0,54.0,3.1,20.9,152.5,66.27,35.93
2018,6,1,18,30,395.0,46.0,2.8,19.8,107.0,35.96,25.17
2018,6,1,18,45,282.5,35.5,2.45,18.75,71.0,28.75,17.96
2018,6,1,19,0,170.0,25.0,2.1,17.7,35.0,19.89,0.19
2018,6,1,19,15,87.5,13.0,1.9,17.1,18.0,12.39,0.0
2018,6,1,19,30,5.0,1.0,1.7,16.5,1.0,0.0,0.0
2018,6,1,19,45,2.5,0.5,1.55,15.95,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
