Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.5,1.35,13.9,9.5,0.0,0.0
2018,6,12,5,0,117.0,15.0,1.5,14.3,19.0,14.3,0.0
2018,6,12,5,15,244.5,25.5,1.65,14.95,50.5,20.69,8.23
2018,6,12,5,30,372.0,36.0,1.8,15.6,82.0,28.36,18.54
2018,6,12,5,45,459.0,43.5,1.95,16.25,125.5,32.87,23.12
2018,6,12,6,0,546.0,51.0,2.1,16.9,169.0,72.84,37.95
2018,6,12,6,15,602.5,56.0,2.1,17.8,217.5,118.35,67.5
2018,6,12,6,30,659.0,61.0,2.1,18.7,266.0,172.5,110.04
2018,6,12,6,45,698.5,65.0,2.05,19.55,317.0,225.72,155.42
2018,6,12,7,0,738.0,69.0,2.0,20.4,368.0,283.05,204.89
2018,6,12,7,15,766.0,72.5,1.95,21.55,419.0,339.73,253.24
2018,6,12,7,30,794.0,76.0,1.9,22.7,470.0,398.65,301.81
2018,6,12,7,45,815.0,78.5,1.9,23.85,519.5,455.32,347.03
2018,6,12,8,0,836.0,81.0,1.9,25.0,569.0,513.2,391.27
2018,6,12,8,15,852.0,83.0,2.0,25.95,615.5,567.62,431.96
2018,6,12,8,30,868.0,85.0,2.1,26.9,662.0,621.81,471.04
2018,6,12,8,45,880.5,87.0,2.25,27.8,705.0,673.2,507.18
2018,6,12,9,0,893.0,89.0,2.4,28.7,748.0,723.49,540.52
2018,6,12,9,15,902.5,90.5,2.45,29.35,786.5,769.7,569.39
2018,6,12,9,30,912.0,92.0,2.5,30.0,825.0,814.06,596.57
2018,6,12,9,45,920.0,93.0,2.6,30.7,858.0,854.62,621.05
2018,6,12,10,0,928.0,94.0,2.7,31.4,891.0,892.78,643.69
2018,6,12,10,15,932.5,95.5,2.75,31.9,917.5,925.75,662.92
2018,6,12,10,30,937.0,97.0,2.8,32.4,944.0,955.75,680.13
2018,6,12,10,45,940.5,97.5,2.85,32.95,963.5,980.69,693.92
2018,6,12,11,0,944.0,98.0,2.9,33.5,983.0,1002.35,705.63
2018,6,12,11,15,946.0,99.0,2.95,33.75,996.0,1019.66,715.53
2018,6,12,11,30,948.0,100.0,3.0,34.0,1009.0,1033.46,723.33
2018,6,12,11,45,948.5,100.5,3.05,34.2,1014.5,1041.72,727.94
2018,6,12,12,0,949.0,101.0,3.1,34.4,1020.0,1046.37,730.46
2018,6,12,12,15,947.5,102.5,3.2,34.45,1018.5,1046.42,731.13
2018,6,12,12,30,946.0,104.0,3.3,34.5,1017.0,1042.87,729.68
2018,6,12,12,45,942.5,105.0,3.35,34.55,1007.5,1033.28,724.19
2018,6,12,13,0,939.0,106.0,3.4,34.6,998.0,1020.18,716.62
2018,6,12,13,15,936.0,105.0,3.45,34.45,981.5,1002.11,706.59
2018,6,12,13,30,933.0,104.0,3.5,34.3,965.0,980.66,694.45
2018,6,12,13,45,928.0,103.5,3.55,34.15,941.5,954.6,679.35
2018,6,12,14,0,923.0,103.0,3.6,34.0,918.0,925.48,662.22
2018,6,12,14,15,916.5,101.5,3.6,33.75,888.0,891.15,641.57
2018,6,12,14,30,910.0,100.0,3.6,33.5,858.0,854.16,619.03
2018,6,12,14,45,902.0,98.0,3.6,33.2,822.5,813.01,593.6
2018,6,12,15,0,894.0,96.0,3.6,32.9,787.0,769.71,566.42
2018,6,12,15,15,882.5,95.0,3.6,32.9,746.5,722.98,535.85
2018,6,12,15,30,871.0,94.0,3.6,32.9,706.0,674.83,502.65
2018,6,12,15,45,858.0,91.0,3.55,32.05,661.5,622.6,466.46
2018,6,12,16,0,845.0,88.0,3.5,31.2,617.0,569.61,428.46
2018,6,12,16,15,829.5,84.5,3.4,30.5,569.5,514.34,387.06
2018,6,12,16,30,814.0,81.0,3.3,29.8,522.0,458.41,343.72
2018,6,12,16,45,791.5,78.0,3.25,29.15,472.5,400.68,297.55
2018,6,12,17,0,769.0,75.0,3.2,28.5,423.0,344.29,250.92
2018,6,12,17,15,738.0,71.0,3.15,27.4,372.0,286.05,202.28
2018,6,12,17,30,707.0,67.0,3.1,26.3,321.0,230.67,155.25
2018,6,12,17,45,662.5,62.0,3.0,25.2,271.0,175.07,109.21
2018,6,12,18,0,618.0,57.0,2.9,24.1,221.0,122.04,68.02
2018,6,12,18,15,551.0,51.5,2.8,22.95,174.5,74.45,37.82
2018,6,12,18,30,484.0,46.0,2.7,21.8,128.0,35.08,24.4
2018,6,12,18,45,378.0,37.0,2.6,20.6,88.5,29.23,18.85
2018,6,12,19,0,272.0,28.0,2.5,19.4,49.0,23.12,9.97
2018,6,12,19,15,151.5,17.0,2.55,18.7,27.0,16.2,0.0
2018,6,12,19,30,31.0,6.0,2.6,18.0,5.0,0.0,0.0
2018,6,12,19,45,15.5,3.0,2.7,17.3,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.85,13.05,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,3.0,13.3,20.0,15.25,0.0
2018,6,13,5,15,257.0,27.0,3.0,13.9,52.5,22.19,9.27
2018,6,13,5,30,387.0,38.0,3.0,14.5,85.0,30.29,20.26
2018,6,13,5,45,473.0,44.5,3.0,15.1,128.5,33.79,24.03
2018,6,13,6,0,559.0,51.0,3.0,15.7,172.0,73.21,38.14
2018,6,13,6,15,615.5,56.5,2.95,16.35,221.5,119.89,68.68
2018,6,13,6,30,672.0,62.0,2.9,17.0,271.0,175.26,112.61
2018,6,13,6,45,711.5,66.0,2.9,17.6,322.5,229.2,159.24
2018,6,13,7,0,751.0,70.0,2.9,18.2,374.0,287.26,210.22
2018,6,13,7,15,779.0,73.0,2.85,18.9,425.5,344.18,260.06
2018,6,13,7,30,807.0,76.0,2.8,19.6,477.0,403.32,310.37
2018,6,13,7,45,828.5,78.5,2.8,20.3,527.0,460.91,358.01
2018,6,13,8,0,850.0,81.0,2.8,21.0,577.0,519.76,404.88
2018,6,13,8,15,866.0,83.0,2.8,21.75,624.0,574.89,447.24
2018,6,13,8,30,882.0,85.0,2.8,22.5,671.0,629.77,487.88
2018,6,13,8,45,894.0,87.0,2.8,23.25,714.5,681.48,524.82
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,732.03,558.69
2018,6,13,9,15,911.5,93.5,2.8,24.55,796.0,778.82,588.6
2018,6,13,9,30,917.0,98.0,2.8,25.1,834.0,823.42,616.51
2018,6,13,9,45,919.0,102.0,2.85,25.7,865.5,862.25,640.3
2018,6,13,10,0,921.0,106.0,2.9,26.3,897.0,898.28,661.97
2018,6,13,10,15,925.5,107.0,2.95,26.8,923.0,930.57,681.23
2018,6,13,10,30,930.0,108.0,3.0,27.3,949.0,959.92,698.45
2018,6,13,10,45,933.5,109.5,3.05,27.75,969.0,985.72,713.44
2018,6,13,11,0,937.0,111.0,3.1,28.2,989.0,1008.27,726.31
2018,6,13,11,15,939.5,111.5,3.2,28.55,1002.5,1025.48,736.49
2018,6,13,11,30,942.0,112.0,3.3,28.9,1016.0,1039.22,744.54
2018,6,13,11,45,943.5,112.0,3.35,29.25,1021.5,1047.96,749.11
2018,6,13,12,0,945.0,112.0,3.4,29.6,1027.0,1053.12,751.55
2018,6,13,12,15,942.0,113.5,3.5,29.75,1024.5,1051.73,750.94
2018,6,13,12,30,939.0,115.0,3.6,29.9,1022.0,1046.76,748.2
2018,6,13,12,45,934.0,117.0,3.7,30.1,1012.0,1036.79,742.21
2018,6,13,13,0,929.0,119.0,3.8,30.3,1002.0,1023.37,734.11
2018,6,13,13,15,926.0,117.5,3.9,30.25,985.0,1005.04,723.63
2018,6,13,13,30,923.0,116.0,4.0,30.2,968.0,983.36,710.99
2018,6,13,13,45,918.0,115.0,4.1,30.15,944.5,957.09,695.31
2018,6,13,14,0,913.0,114.0,4.2,30.1,921.0,927.78,677.55
2018,6,13,14,15,906.0,113.0,4.25,29.8,891.0,893.87,657.0
2018,6,13,14,30,899.0,112.0,4.3,29.5,861.0,857.35,634.5
2018,6,13,14,45,890.0,110.5,4.35,29.2,825.5,816.35,608.68
2018,6,13,15,0,881.0,109.0,4.4,28.9,790.0,773.28,581.1
2018,6,13,15,15,869.5,106.5,4.4,28.9,749.0,725.62,549.06
2018,6,13,15,30,858.0,104.0,4.4,28.9,708.0,676.56,514.05
2018,6,13,15,45,843.0,101.0,4.45,27.9,662.5,624.63,477.69
2018,6,13,16,0,828.0,98.0,4.5,26.9,617.0,570.74,438.63
2018,6,13,16,15,809.0,94.5,4.45,26.15,568.5,514.04,395.35
2018,6,13,16,30,790.0,91.0,4.4,25.4,520.0,457.78,350.9
2018,6,13,16,45,765.5,87.5,4.35,24.6,470.0,399.99,303.87
2018,6,13,17,0,741.0,84.0,4.3,23.8,420.0,343.8,256.63
2018,6,13,17,15,708.5,79.5,4.2,22.85,369.5,284.31,205.96
2018,6,13,17,30,676.0,75.0,4.1,21.9,319.0,229.49,158.5
2018,6,13,17,45,629.5,69.5,4.05,20.9,269.0,174.56,112.27
2018,6,13,18,0,583.0,64.0,4.0,19.9,219.0,124.81,73.02
2018,6,13,18,15,515.5,56.5,3.85,19.0,172.5,77.37,41.89
2018,6,13,18,30,448.0,49.0,3.7,18.1,126.0,38.01,27.36
2018,6,13,18,45,344.5,39.0,3.6,17.25,87.0,31.03,20.7
2018,6,13,19,0,241.0,29.0,3.5,16.4,48.0,24.03,11.07
2018,6,13,19,15,133.5,16.5,3.5,15.9,26.0,15.73,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,14.95,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,45,43.5,8.0,3.85,12.55,9.5,0.0,0.0
2018,6,14,5,0,87.0,16.0,3.9,12.6,19.0,15.25,0.0
2018,6,14,5,15,205.5,28.5,3.9,12.85,50.0,22.5,9.51
2018,6,14,5,30,324.0,41.0,3.9,13.1,81.0,33.15,22.84
2018,6,14,5,45,416.5,49.5,3.95,13.4,124.5,38.28,28.15
2018,6,14,6,0,509.0,58.0,4.0,13.7,168.0,76.26,42.78
2018,6,14,6,15,566.5,64.5,4.0,14.0,216.5,120.97,72.44
2018,6,14,6,30,624.0,71.0,4.0,14.3,265.0,172.43,113.58
2018,6,14,6,45,664.5,76.0,3.95,14.65,316.0,225.04,159.53
2018,6,14,7,0,705.0,81.0,3.9,15.0,367.0,281.91,210.11
2018,6,14,7,15,737.0,84.5,3.85,15.55,418.5,340.05,261.55
2018,6,14,7,30,769.0,88.0,3.8,16.1,470.0,399.02,312.59
2018,6,14,7,45,794.0,91.0,3.75,16.7,520.5,456.72,361.23
2018,6,14,8,0,819.0,94.0,3.7,17.3,571.0,515.79,409.31
2018,6,14,8,15,837.0,95.5,3.65,18.0,618.0,570.49,452.31
2018,6,14,8,30,855.0,97.0,3.6,18.7,665.0,624.41,493.26
2018,6,14,8,45,869.5,99.0,3.55,19.4,709.0,676.57,531.49
2018,6,14,9,0,884.0,101.0,3.5,20.1,753.0,727.85,567.32
2018,6,14,9,15,895.5,102.0,3.5,20.7,792.0,774.74,598.1
2018,6,14,9,30,907.0,103.0,3.5,21.3,831.0,819.96,627.2
2018,6,14,9,45,917.0,103.0,3.45,21.9,865.0,861.04,652.69
2018,6,14,10,0,927.0,103.0,3.4,22.5,899.0,899.88,676.24
2018,6,14,10,15,932.0,104.0,3.45,22.95,925.5,932.82,696.53
2018,6,14,10,30,937.0,105.0,3.5,23.4,952.0,962.82,714.73
2018,6,14,10,45,940.0,106.5,3.55,23.9,972.0,988.36,729.76
2018,6,14,11,0,943.0,108.0,3.6,24.4,992.0,1010.6,742.59
2018,6,14,11,15,943.5,110.0,3.75,24.65,1005.0,1027.51,753.38
2018,6,14,11,30,944.0,112.0,3.9,24.9,1018.0,1040.88,761.96
2018,6,14,11,45,943.0,113.5,4.0,25.15,1023.0,1048.69,766.66
2018,6,14,12,0,942.0,115.0,4.1,25.4,1028.0,1052.91,769.15
2018,6,14,12,15,938.5,116.5,4.2,25.3,1024.5,1051.06,768.86
2018,6,14,12,30,935.0,118.0,4.3,25.2,1021.0,1045.66,766.38
2018,6,14,12,45,930.0,119.5,4.4,25.15,1010.5,1035.28,760.56
2018,6,14,13,0,925.0,121.0,4.5,25.1,1000.0,1021.47,752.56
2018,6,14,13,15,920.5,121.0,4.55,24.85,983.5,1003.31,742.06
2018,6,14,13,30,916.0,121.0,4.6,24.6,967.0,981.86,729.56
2018,6,14,13,45,909.0,121.0,4.6,24.35,943.0,954.97,712.94
2018,6,14,14,0,902.0,121.0,4.6,24.1,919.0,925.17,694.3
2018,6,14,14,15,894.5,119.5,4.6,23.75,888.5,890.71,672.63
2018,6,14,14,30,887.0,118.0,4.6,23.4,858.0,853.7,649.01
2018,6,14,14,45,877.5,116.0,4.6,23.05,822.0,812.28,622.03
2018,6,14,15,0,868.0,114.0,4.6,22.7,786.0,768.87,593.31
2018,6,14,15,15,856.0,111.5,4.6,22.7,745.0,721.43,560.51
2018,6,14,15,30,844.0,109.0,4.6,22.7,704.0,674.24,525.63
2018,6,14,15,45,831.0,105.5,4.5,21.8,659.5,622.27,487.63
2018,6,14,16,0,818.0,102.0,4.4,20.9,615.0,569.62,447.9
2018,6,14,16,15,803.0,97.0,4.3,20.5,567.5,514.02,403.81
2018,6,14,16,30,788.0,92.0,4.2,20.1,520.0,458.47,358.45
2018,6,14,16,45,766.0,87.5,4.1,19.7,470.5,400.84,310.13
2018,6,14,17,0,744.0,83.0,4.0,19.3,421.0,344.55,261.53
2018,6,14,17,15,712.5,78.0,3.9,18.8,370.0,286.57,210.85
2018,6,14,17,30,681.0,73.0,3.8,18.3,319.0,229.48,160.54
2018,6,14,17,45,637.0,67.0,3.7,17.85,269.5,174.25,113.05
2018,6,14,18,0,593.0,61.0,3.6,17.4,220.0,123.9,72.51
2018,6,14,18,15,524.5,54.0,3.45,16.85,173.0,76.22,40.84
2018,6,14,18,30,456.0,47.0,3.3,16.3,126.0,36.69,26.44
2018,6,14,18,45,352.5,38.0,3.15,15.75,87.5,30.01,20.01
2018,6,14,19,0,249.0,29.0,3.0,15.2,49.0,23.95,11.38
2018,6,14,19,15,138.5,17.0,2.95,14.9,27.0,16.2,0.0
2018,6,14,19,30,28.0,5.0,2.9,14.6,5.0,4.77,0.0
2018,6,14,19,45,14.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.5,3.45,13.0,9.0,0.0,0.0
2018,6,15,5,0,83.0,15.0,3.5,13.1,18.0,14.3,0.0
2018,6,15,5,15,200.0,28.0,3.6,13.4,49.0,22.09,9.15
2018,6,15,5,30,317.0,41.0,3.7,13.7,80.0,33.16,22.78
2018,6,15,5,45,410.5,49.0,3.8,14.0,123.0,37.82,27.67
2018,6,15,6,0,504.0,57.0,3.9,14.3,166.0,74.67,41.62
2018,6,15,6,15,561.5,63.5,3.9,14.65,214.0,119.05,70.88
2018,6,15,6,30,619.0,70.0,3.9,15.0,262.0,170.15,111.54
2018,6,15,6,45,658.5,75.0,3.9,15.35,312.0,222.18,156.9
2018,6,15,7,0,698.0,80.0,3.9,15.7,362.0,278.37,206.81
2018,6,15,7,15,729.0,83.5,3.95,16.25,413.0,335.71,257.55
2018,6,15,7,30,760.0,87.0,4.0,16.8,464.0,393.8,307.92
2018,6,15,7,45,783.5,90.0,4.0,17.4,513.5,450.31,355.66
2018,6,15,8,0,807.0,93.0,4.0,18.0,563.0,508.03,402.83
2018,6,15,8,15,823.0,95.5,4.0,18.5,609.0,561.97,445.76
2018,6,15,8,30,839.0,98.0,4.0,19.0,655.0,614.97,486.65
2018,6,15,8,45,852.5,99.5,4.05,19.5,697.5,665.24,524.43
2018,6,15,9,0,866.0,101.0,4.1,20.0,740.0,714.57,560.1
2018,6,15,9,15,872.0,105.0,4.1,20.3,777.0,759.59,590.66
2018,6,15,9,30,878.0,109.0,4.1,20.6,814.0,802.58,619.38
2018,6,15,9,45,880.5,113.5,4.1,20.95,845.0,840.95,644.38
2018,6,15,10,0,883.0,118.0,4.1,21.3,876.0,876.67,667.28
2018,6,15,10,15,889.5,119.0,4.15,21.45,903.0,909.67,688.89
2018,6,15,10,30,896.0,120.0,4.2,21.6,930.0,939.95,708.55
2018,6,15,10,45,900.0,121.0,4.25,21.8,950.0,965.03,724.48
2018,6,15,11,0,904.0,122.0,4.3,22.0,970.0,986.97,738.33
2018,6,15,11,15,906.5,123.0,4.35,22.0,983.0,1004.24,749.65
2018,6,15,11,30,909.0,124.0,4.4,22.0,996.0,1018.17,758.83
2018,6,15,11,45,910.0,124.5,4.45,22.0,1002.0,1026.73,764.52
2018,6,15,12,0,911.0,125.0,4.5,22.0,1008.0,1031.84,768.14
2018,6,15,12,15,909.5,126.0,4.6,21.85,1006.0,1031.52,769.28
2018,6,15,12,30,908.0,127.0,4.7,21.7,1004.0,1027.76,768.23
2018,6,15,12,45,905.0,127.0,4.75,21.6,994.5,1018.12,762.72
2018,6,15,13,0,902.0,127.0,4.8,21.5,985.0,1005.11,755.03
2018,6,15,13,15,899.0,125.5,4.85,21.3,968.5,987.31,744.43
2018,6,15,13,30,896.0,124.0,4.9,21.1,952.0,966.26,731.63
2018,6,15,13,45,892.0,122.0,4.95,20.9,929.0,940.64,715.65
2018,6,15,14,0,888.0,120.0,5.0,20.7,906.0,912.02,697.5
2018,6,15,14,15,881.5,118.5,5.05,20.35,876.5,878.88,676.45
2018,6,15,14,30,875.0,117.0,5.1,20.0,847.0,843.17,653.36
2018,6,15,14,45,866.0,114.5,5.1,19.7,811.5,802.14,625.77
2018,6,15,15,0,857.0,112.0,5.1,19.4,776.0,759.1,596.42
2018,6,15,15,15,845.0,109.5,5.1,19.4,735.5,712.16,563.16
2018,6,15,15,30,833.0,107.0,5.1,19.4,695.0,665.45,527.88
2018,6,15,15,45,820.5,103.0,5.0,18.65,651.0,613.85,489.05
2018,6,15,16,0,808.0,99.0,4.9,17.9,607.0,561.55,448.53
2018,6,15,16,15,793.5,94.5,4.85,17.45,560.5,507.25,404.81
2018,6,15,16,30,779.0,90.0,4.8,17.0,514.0,452.96,359.73
2018,6,15,16,45,758.0,85.0,4.7,16.6,465.0,395.78,310.86
2018,6,15,17,0,737.0,80.0,4.6,16.2,416.0,339.84,261.69
2018,6,15,17,15,706.0,75.5,4.5,15.85,366.0,282.9,210.92
2018,6,15,17,30,675.0,71.0,4.4,15.5,316.0,226.85,160.62
2018,6,15,17,45,631.5,65.5,4.3,15.15,267.0,172.51,113.18
2018,6,15,18,0,588.0,60.0,4.2,14.8,218.0,122.99,72.73
2018,6,15,18,15,515.5,54.5,4.05,14.35,172.0,76.65,41.79
2018,6,15,18,30,443.0,49.0,3.9,13.9,126.0,38.94,28.71
2018,6,15,18,45,333.0,40.0,3.75,13.5,87.5,31.84,21.81
2018,6,15,19,0,223.0,31.0,3.6,13.1,49.0,24.47,12.13
2018,6,15,19,15,122.5,18.0,3.65,12.95,27.0,17.16,0.0
2018,6,15,19,30,22.0,5.0,3.7,12.8,5.0,4.77,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,37.0,8.0,2.5,12.8,9.0,0.0,0.0
2018,6,16,5,0,74.0,16.0,2.5,12.9,18.0,15.25,0.0
2018,6,16,5,15,187.0,29.5,2.55,13.2,49.0,23.32,9.92
2018,6,16,5,30,300.0,43.0,2.6,13.5,80.0,33.42,23.03
2018,6,16,5,45,392.5,51.5,2.6,13.8,122.5,40.16,29.76
2018,6,16,6,0,485.0,60.0,2.6,14.1,165.0,75.96,43.46
2018,6,16,6,15,546.0,67.0,2.6,14.6,213.5,120.0,72.34
2018,6,16,6,30,607.0,74.0,2.6,15.1,262.0,171.23,112.69
2018,6,16,6,45,651.5,78.0,2.6,15.6,312.5,222.8,157.04
2018,6,16,7,0,696.0,82.0,2.6,16.1,363.0,279.09,206.35
2018,6,16,7,15,728.5,85.5,2.55,16.8,414.5,336.87,256.67
2018,6,16,7,30,761.0,89.0,2.5,17.5,466.0,395.53,306.51
2018,6,16,7,45,787.0,90.5,2.5,18.2,515.5,451.77,353.15
2018,6,16,8,0,813.0,92.0,2.5,18.9,565.0,509.48,399.32
2018,6,16,8,15,830.5,94.5,2.45,19.55,612.0,564.55,441.79
2018,6,16,8,30,848.0,97.0,2.4,20.2,659.0,618.87,482.16
2018,6,16,8,45,862.5,98.5,2.4,20.9,702.5,670.23,519.12
2018,6,16,9,0,877.0,100.0,2.4,21.6,746.0,720.72,553.82
2018,6,16,9,15,886.5,102.0,2.4,22.25,784.5,766.85,583.22
2018,6,16,9,30,896.0,104.0,2.4,22.9,823.0,811.18,610.86
2018,6,16,9,45,902.5,106.0,2.45,23.5,855.5,851.04,635.5
2018,6,16,10,0,909.0,108.0,2.5,24.1,888.0,888.47,658.22
2018,6,16,10,15,914.0,109.0,2.55,24.55,914.0,920.94,677.85
2018,6,16,10,30,919.0,110.0,2.6,25.0,940.0,950.55,695.48
2018,6,16,10,45,922.5,111.0,2.7,25.4,960.0,975.72,710.74
2018,6,16,11,0,926.0,112.0,2.8,25.8,980.0,997.68,723.94
2018,6,16,11,15,928.0,113.5,2.95,26.05,993.5,1015.36,735.3
2018,6,16,11,30,930.0,115.0,3.1,26.3,1007.0,1029.6,744.52
2018,6,16,11,45,930.5,115.5,3.25,26.55,1012.5,1037.89,750.0
2018,6,16,12,0,931.0,116.0,3.4,26.8,1018.0,1042.66,753.33
2018,6,16,12,15,930.0,116.0,3.55,26.8,1016.0,1041.91,753.95
2018,6,16,12,30,929.0,116.0,3.7,26.8,1014.0,1037.63,752.4
2018,6,16,12,45,925.5,116.5,3.9,26.8,1004.0,1027.89,747.7
2018,6,16,13,0,922.0,117.0,4.1,26.8,994.0,1014.71,740.76
2018,6,16,13,15,917.5,117.0,4.25,26.6,977.5,996.69,730.9
2018,6,16,13,30,913.0,117.0,4.4,26.4,961.0,975.41,718.84
2018,6,16,13,45,907.5,116.0,4.55,26.15,937.5,949.08,703.43
2018,6,16,14,0,902.0,115.0,4.7,25.9,914.0,919.76,686.35
2018,6,16,14,15,894.5,115.0,4.85,25.4,885.0,886.88,667.24
2018,6,16,14,30,887.0,115.0,5.0,24.9,856.0,851.46,645.99
2018,6,16,14,45,876.5,114.0,5.1,24.45,820.0,810.33,619.91
2018,6,16,15,0,866.0,113.0,5.2,24.0,784.0,767.27,592.02
2018,6,16,15,15,854.5,110.5,5.2,24.0,743.5,720.35,559.41
2018,6,16,15,30,843.0,108.0,5.2,24.0,703.0,673.61,524.8
2018,6,16,15,45,827.5,106.0,5.3,22.65,659.0,621.71,488.2
2018,6,16,16,0,812.0,104.0,5.4,21.3,615.0,569.35,449.72
2018,6,16,16,15,792.5,101.5,5.4,20.65,568.0,514.22,406.19
2018,6,16,16,30,773.0,99.0,5.4,20.0,521.0,459.58,361.63
2018,6,16,16,45,746.5,95.5,5.35,19.3,471.0,401.87,313.3
2018,6,16,17,0,720.0,92.0,5.3,18.6,421.0,344.29,263.75
2018,6,16,17,15,681.5,88.5,5.25,17.95,370.0,286.67,213.38
2018,6,16,17,30,643.0,85.0,5.2,17.3,319.0,232.78,165.81
2018,6,16,17,45,590.0,79.5,5.15,16.7,269.0,178.43,119.32
2018,6,16,18,0,537.0,74.0,5.1,16.1,219.0,130.08,80.55
2018,6,16,18,15,459.5,66.0,5.0,15.6,172.0,84.12,49.63
2018,6,16,18,30,382.0,58.0,4.9,15.1,125.0,45.78,34.56
2018,6,16,18,45,274.0,46.5,4.75,14.6,87.0,36.06,25.33
2018,6,16,19,0,166.0,35.0,4.6,14.1,49.0,27.74,14.65
2018,6,16,19,15,89.0,20.0,4.6,13.9,27.0,19.06,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.7,5.0,4.77,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.5,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,13.5,6.0,5.72,0.0
2018,6,17,5,15,1.0,13.5,2.55,13.75,13.5,12.51,2.64
2018,6,17,5,30,0.0,21.0,2.6,14.0,21.0,19.48,11.05
2018,6,17,5,45,0.0,33.0,2.6,14.2,33.0,30.64,21.36
2018,6,17,6,0,0.0,45.0,2.6,14.4,45.0,41.82,29.97
2018,6,17,6,15,5.5,68.5,2.55,14.65,70.0,63.62,48.42
2018,6,17,6,30,11.0,92.0,2.5,14.9,95.0,86.17,67.25
2018,6,17,6,45,134.0,121.0,2.5,15.15,174.5,140.88,108.47
2018,6,17,7,0,257.0,150.0,2.5,15.4,254.0,211.66,164.06
2018,6,17,7,15,283.5,169.5,2.45,15.7,298.0,255.37,200.42
2018,6,17,7,30,310.0,189.0,2.4,16.0,342.0,301.92,238.67
2018,6,17,7,45,383.0,192.0,2.35,16.3,401.0,359.36,284.74
2018,6,17,8,0,456.0,195.0,2.3,16.6,460.0,422.24,334.51
2018,6,17,8,15,333.0,242.0,2.25,16.9,444.0,419.86,331.97
2018,6,17,8,30,210.0,289.0,2.2,17.2,428.0,404.34,318.26
2018,6,17,8,45,219.0,310.5,2.15,17.5,464.0,442.3,346.54
2018,6,17,9,0,228.0,332.0,2.1,17.8,500.0,480.66,374.29
2018,6,17,9,15,398.0,288.0,2.05,18.15,600.0,585.93,454.29
2018,6,17,9,30,568.0,244.0,2.0,18.5,700.0,696.14,535.12
2018,6,17,9,45,707.5,190.0,1.95,18.85,781.5,780.23,595.07
2018,6,17,10,0,847.0,136.0,1.9,19.2,863.0,862.55,648.5
2018,6,17,10,15,854.0,137.0,1.9,19.85,889.5,895.01,666.96
2018,6,17,10,30,861.0,138.0,1.9,20.5,916.0,924.89,684.0
2018,6,17,10,45,866.5,138.5,1.85,21.15,936.0,950.14,697.28
2018,6,17,11,0,872.0,139.0,1.8,21.8,956.0,972.46,708.54
2018,6,17,11,15,876.5,138.5,1.85,22.3,969.5,989.78,718.24
2018,6,17,11,30,881.0,138.0,1.9,22.8,983.0,1003.92,725.99
2018,6,17,11,45,884.5,136.5,1.95,23.3,989.5,1012.87,730.52
2018,6,17,12,0,888.0,135.0,2.0,23.8,996.0,1018.51,733.09
2018,6,17,12,15,889.5,134.0,2.1,24.15,995.0,1019.3,733.75
2018,6,17,12,30,891.0,133.0,2.2,24.5,994.0,1016.73,732.37
2018,6,17,12,45,892.0,131.0,2.3,24.8,986.5,1009.3,728.14
2018,6,17,13,0,893.0,129.0,2.4,25.1,979.0,998.47,721.8
2018,6,17,13,15,890.0,128.0,2.45,25.25,963.0,981.4,711.43
2018,6,17,13,30,887.0,127.0,2.5,25.4,947.0,961.12,699.06
2018,6,17,13,45,882.0,125.5,2.55,25.6,924.0,935.38,683.01
2018,6,17,14,0,877.0,124.0,2.6,25.8,901.0,906.73,665.02
2018,6,17,14,15,870.5,123.0,2.65,25.8,872.5,874.49,645.08
2018,6,17,14,30,864.0,122.0,2.7,25.8,844.0,839.72,623.29
2018,6,17,14,45,855.5,120.0,2.75,25.8,809.5,800.05,597.93
2018,6,17,15,0,847.0,118.0,2.8,25.8,775.0,758.35,570.9
2018,6,17,15,15,835.0,115.5,2.8,25.8,735.0,714.13,541.45
2018,6,17,15,30,823.0,113.0,2.8,25.8,695.0,665.84,506.93
2018,6,17,15,45,809.0,109.0,2.85,25.5,650.5,613.82,469.62
2018,6,17,16,0,795.0,105.0,2.9,25.2,606.0,561.24,430.72
2018,6,17,16,15,776.5,101.5,2.9,24.9,559.0,506.52,388.79
2018,6,17,16,30,758.0,98.0,2.9,24.6,512.0,452.24,345.83
2018,6,17,16,45,733.5,93.5,2.9,24.3,462.5,395.21,299.46
2018,6,17,17,0,709.0,89.0,2.9,24.0,413.0,338.15,251.77
2018,6,17,17,15,675.0,84.0,2.95,23.4,363.0,281.11,203.53
2018,6,17,17,30,641.0,79.0,3.0,22.8,313.0,227.33,157.37
2018,6,17,17,45,593.5,73.0,3.05,22.25,264.0,173.65,112.44
2018,6,17,18,0,546.0,67.0,3.1,21.7,215.0,125.29,74.32
2018,6,17,18,15,477.0,59.5,3.0,20.85,169.5,79.7,44.19
2018,6,17,18,30,408.0,52.0,2.9,20.0,124.0,42.38,30.94
2018,6,17,18,45,309.0,42.0,2.8,19.15,86.5,32.44,21.81
2018,6,17,19,0,210.0,32.0,2.7,18.3,49.0,25.25,12.75
2018,6,17,19,15,116.0,18.5,2.75,17.7,27.0,17.63,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.1,5.0,4.77,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,2.5,2.0,1.45,13.0,2.0,0.0,0.0
2018,6,18,5,0,5.0,4.0,1.6,13.4,4.0,3.81,0.0
2018,6,18,5,15,2.5,7.0,1.7,13.95,7.0,6.57,0.0
2018,6,18,5,30,0.0,10.0,1.8,14.5,10.0,9.26,2.28
2018,6,18,5,45,0.0,15.5,1.9,15.05,15.5,14.36,6.99
2018,6,18,6,0,0.0,21.0,2.0,15.6,21.0,19.46,10.9
2018,6,18,6,15,0.0,28.5,1.95,16.15,28.5,26.44,16.9
2018,6,18,6,30,0.0,36.0,1.9,16.7,36.0,33.42,22.82
2018,6,18,6,45,0.0,58.5,1.85,17.25,58.5,54.39,40.43
2018,6,18,7,0,0.0,81.0,1.8,17.8,81.0,75.3,57.69
2018,6,18,7,15,15.0,128.0,1.75,18.45,135.5,123.53,96.77
2018,6,18,7,30,30.0,175.0,1.7,19.1,190.0,174.22,137.02
2018,6,18,7,45,152.0,198.0,1.7,19.75,285.0,255.43,200.46
2018,6,18,8,0,274.0,221.0,1.7,20.4,380.0,350.67,273.91
2018,6,18,8,15,521.0,171.5,1.75,21.05,505.5,461.67,359.31
2018,6,18,8,30,768.0,122.0,1.8,21.7,631.0,594.36,458.65
2018,6,18,8,45,794.0,120.5,1.85,22.4,677.0,647.21,495.91
2018,6,18,9,0,820.0,119.0,1.9,23.1,723.0,700.38,532.91
2018,6,18,9,15,828.5,122.5,2.05,23.65,760.0,745.52,563.16
2018,6,18,9,30,837.0,126.0,2.2,24.2,797.0,785.49,589.01
2018,6,18,9,45,842.5,130.0,2.3,24.8,829.0,824.43,613.45
2018,6,18,10,0,848.0,134.0,2.4,25.4,861.0,861.03,636.07
2018,6,18,10,15,854.5,135.5,2.5,25.8,888.0,893.59,656.34
2018,6,18,10,30,861.0,137.0,2.6,26.2,915.0,923.54,674.81
2018,6,18,10,45,745.0,209.5,2.7,26.65,893.5,918.27,670.06
2018,6,18,11,0,629.0,282.0,2.8,27.1,872.0,894.71,652.04
2018,6,18,11,15,592.0,310.5,2.9,27.45,872.0,897.01,652.0
2018,6,18,11,30,555.0,339.0,3.0,27.8,872.0,897.18,650.31
2018,6,18,11,45,570.5,332.5,3.05,28.15,883.0,911.14,659.18
2018,6,18,12,0,586.0,326.0,3.1,28.5,894.0,922.76,666.45
2018,6,18,12,15,639.0,291.5,3.25,28.65,910.0,941.54,680.99
2018,6,18,12,30,692.0,257.0,3.4,28.8,926.0,957.74,693.45
2018,6,18,12,45,765.0,209.5,3.5,28.95,943.0,970.39,702.01
2018,6,18,13,0,838.0,162.0,3.6,29.1,960.0,985.65,712.37
2018,6,18,13,15,825.5,164.5,3.65,29.0,939.5,963.46,698.81
2018,6,18,13,30,813.0,167.0,3.7,28.9,919.0,938.53,683.71
2018,6,18,13,45,850.5,143.0,3.75,28.85,912.5,923.86,675.24
2018,6,18,14,0,888.0,119.0,3.8,28.8,906.0,911.87,668.52
2018,6,18,14,15,882.5,116.5,3.8,28.5,877.0,878.74,648.04
2018,6,18,14,30,877.0,114.0,3.8,28.2,848.0,842.99,625.76
2018,6,18,14,45,868.5,112.0,3.8,27.95,813.0,802.9,600.16
2018,6,18,15,0,860.0,110.0,3.8,27.7,778.0,760.76,572.87
2018,6,18,15,15,848.5,108.0,3.8,27.7,738.0,714.65,541.9
2018,6,18,15,30,837.0,106.0,3.8,27.7,698.0,667.19,508.03
2018,6,18,15,45,823.5,102.5,3.75,27.0,654.0,616.88,472.08
2018,6,18,16,0,810.0,99.0,3.7,26.3,610.0,564.43,433.45
2018,6,18,16,15,793.0,96.0,3.65,25.85,563.5,510.29,391.84
2018,6,18,16,30,776.0,93.0,3.6,25.4,517.0,456.37,349.06
2018,6,18,16,45,752.5,88.5,3.55,24.95,467.5,398.82,302.19
2018,6,18,17,0,729.0,84.0,3.5,24.5,418.0,342.76,255.14
2018,6,18,17,15,695.5,79.5,3.4,23.8,367.5,283.64,205.03
2018,6,18,17,30,662.0,75.0,3.3,23.1,317.0,229.29,158.22
2018,6,18,17,45,616.0,69.5,3.15,22.4,268.0,175.13,112.72
2018,6,18,18,0,570.0,64.0,3.0,21.7,219.0,126.08,73.91
2018,6,18,18,15,502.0,56.5,2.8,20.85,172.5,79.09,42.7
2018,6,18,18,30,434.0,49.0,2.6,20.0,126.0,40.2,29.07
2018,6,18,18,45,334.5,39.5,2.35,19.2,88.0,31.18,20.77
2018,6,18,19,0,235.0,30.0,2.1,18.4,50.0,23.6,11.7
2018,6,18,19,15,131.0,17.5,2.15,17.9,27.5,16.68,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.4,5.0,4.77,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,11.0,3.0,2.25,13.7,3.5,0.0,0.0
2018,6,19,5,0,22.0,6.0,2.3,13.8,7.0,5.72,0.0
2018,6,19,5,15,155.0,21.0,2.35,14.15,39.0,16.37,4.97
2018,6,19,5,30,288.0,36.0,2.4,14.5,71.0,28.37,18.59
2018,6,19,5,45,308.0,40.0,2.4,14.8,92.5,29.65,20.42
2018,6,19,6,0,328.0,44.0,2.4,15.1,114.0,52.06,28.39
2018,6,19,6,15,164.0,47.0,2.4,15.5,82.0,58.2,36.76
2018,6,19,6,30,0.0,50.0,2.4,15.9,50.0,46.46,33.96
2018,6,19,6,45,0.0,69.0,2.4,16.25,69.0,64.2,48.86
2018,6,19,7,0,0.0,88.0,2.4,16.6,88.0,81.67,63.3
2018,6,19,7,15,2.5,118.5,2.35,17.2,119.5,110.58,86.83
2018,6,19,7,30,5.0,149.0,2.3,17.8,151.0,139.95,110.31
2018,6,19,7,45,13.5,178.5,2.3,18.4,186.0,171.62,135.24
2018,6,19,8,0,22.0,208.0,2.3,19.0,221.0,204.4,160.67
2018,6,19,8,15,39.0,240.5,2.3,19.8,265.5,247.81,194.01
2018,6,19,8,30,56.0,273.0,2.3,20.6,310.0,291.74,227.11
2018,6,19,8,45,256.0,259.0,2.25,21.4,445.5,420.92,327.52
2018,6,19,9,0,456.0,245.0,2.2,22.2,581.0,565.83,435.47
2018,6,19,9,15,632.5,190.5,2.25,22.9,682.5,667.68,509.85
2018,6,19,9,30,809.0,136.0,2.3,23.6,784.0,776.6,585.66
2018,6,19,9,45,859.5,118.5,2.3,24.3,832.5,826.67,616.26
2018,6,19,10,0,910.0,101.0,2.3,25.0,881.0,880.92,649.51
2018,6,19,10,15,915.5,101.5,2.35,25.5,907.5,913.48,668.79
2018,6,19,10,30,921.0,102.0,2.4,26.0,934.0,943.2,686.27
2018,6,19,10,45,925.5,102.5,2.45,26.55,954.5,968.99,701.0
2018,6,19,11,0,930.0,103.0,2.5,27.1,975.0,991.6,713.66
2018,6,19,11,15,932.5,104.0,2.6,27.35,988.5,1009.49,724.66
2018,6,19,11,30,935.0,105.0,2.7,27.6,1002.0,1023.94,733.58
2018,6,19,11,45,937.0,105.0,2.8,27.9,1008.5,1033.41,739.28
2018,6,19,12,0,939.0,105.0,2.9,28.2,1015.0,1039.35,742.87
2018,6,19,12,15,935.5,107.5,2.95,28.35,1013.0,1038.77,742.44
2018,6,19,12,30,932.0,110.0,3.0,28.5,1011.0,1034.65,739.92
2018,6,19,12,45,925.5,113.0,3.05,28.65,1001.0,1024.57,733.75
2018,6,19,13,0,919.0,116.0,3.1,28.8,991.0,1011.11,725.53
2018,6,19,13,15,916.0,115.0,3.15,28.8,975.0,993.74,715.32
2018,6,19,13,30,913.0,114.0,3.2,28.8,959.0,973.06,703.01
2018,6,19,13,45,908.5,113.5,3.25,28.85,936.5,948.28,687.9
2018,6,19,14,0,904.0,113.0,3.3,28.9,914.0,920.46,670.78
2018,6,19,14,15,897.0,111.5,3.3,28.75,884.5,886.61,649.81
2018,6,19,14,30,890.0,110.0,3.3,28.6,855.0,850.18,626.98
2018,6,19,14,45,881.5,108.0,3.35,28.45,819.5,809.67,601.44
2018,6,19,15,0,873.0,106.0,3.4,28.3,784.0,767.07,574.15
2018,6,19,15,15,861.5,104.0,3.4,28.3,744.0,720.47,543.15
2018,6,19,15,30,850.0,102.0,3.4,28.3,704.0,672.48,509.42
2018,6,19,15,45,835.0,99.5,3.4,27.6,659.5,620.69,472.84
2018,6,19,16,0,820.0,97.0,3.4,26.9,615.0,568.75,434.93
2018,6,19,16,15,801.5,94.0,3.4,26.25,567.5,513.34,393.05
2018,6,19,16,30,783.0,91.0,3.4,25.6,520.0,458.31,349.96
2018,6,19,16,45,759.0,87.0,3.4,24.95,470.0,400.67,303.43
2018,6,19,17,0,735.0,83.0,3.4,24.3,420.0,344.57,256.63
2018,6,19,17,15,702.5,78.5,3.3,23.35,370.0,285.42,206.64
2018,6,19,17,30,670.0,74.0,3.2,22.4,320.0,230.91,159.72
2018,6,19,17,45,625.0,68.5,3.15,21.45,270.5,176.45,113.89
2018,6,19,18,0,580.0,63.0,3.1,20.5,221.0,126.97,74.56
2018,6,19,18,15,513.5,56.5,3.05,19.55,175.0,80.34,43.45
2018,6,19,18,30,447.0,50.0,3.0,18.6,129.0,41.64,30.51
2018,6,19,18,45,348.0,40.5,2.9,17.7,90.5,32.1,21.72
2018,6,19,19,0,249.0,31.0,2.8,16.8,52.0,25.67,13.47
2018,6,19,19,15,139.0,18.0,2.8,16.25,28.5,17.16,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.7,5.0,4.77,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.35,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.5,12.2,17.0,13.34,0.0
2018,6,20,5,15,245.0,25.5,2.6,12.75,49.5,20.82,7.76
2018,6,20,5,30,379.0,37.0,2.7,13.3,82.0,29.46,19.61
2018,6,20,5,45,390.5,41.0,2.75,13.85,106.5,30.68,21.41
2018,6,20,6,0,402.0,45.0,2.8,14.4,131.0,56.52,30.08
2018,6,20,6,15,201.0,54.5,2.8,14.9,97.5,68.52,43.99
2018,6,20,6,30,0.0,64.0,2.8,15.4,64.0,59.48,45.07
2018,6,20,6,45,0.0,84.5,2.8,15.9,84.5,78.21,60.73
2018,6,20,7,0,0.0,105.0,2.8,16.4,105.0,97.07,76.21
2018,6,20,7,15,4.5,133.0,2.85,17.0,135.0,124.42,98.31
2018,6,20,7,30,9.0,161.0,2.9,17.6,165.0,152.48,120.65
2018,6,20,7,45,31.0,197.5,2.9,18.2,215.0,197.94,156.63
2018,6,20,8,0,53.0,234.0,2.9,18.8,265.0,245.62,193.84
2018,6,20,8,15,119.5,263.5,2.9,19.45,340.5,317.06,249.43
2018,6,20,8,30,186.0,293.0,2.9,20.1,416.0,392.93,307.4
2018,6,20,8,45,345.0,266.0,2.95,20.7,513.0,485.74,379.05
2018,6,20,9,0,504.0,239.0,3.0,21.3,610.0,593.34,460.01
2018,6,20,9,15,677.0,183.5,3.0,21.8,709.5,693.45,534.28
2018,6,20,9,30,850.0,128.0,3.0,22.3,809.0,796.61,606.56
2018,6,20,9,45,876.5,123.0,3.05,22.85,850.5,844.52,636.86
2018,6,20,10,0,903.0,118.0,3.1,23.4,892.0,891.38,666.42
2018,6,20,10,15,910.0,118.5,3.15,23.8,919.5,925.12,687.18
2018,6,20,10,30,917.0,119.0,3.2,24.2,947.0,956.1,706.06
2018,6,20,10,45,922.0,119.5,3.25,24.6,968.0,982.3,721.71
2018,6,20,11,0,927.0,120.0,3.3,25.0,989.0,1005.36,735.28
2018,6,20,11,15,930.5,120.5,3.45,25.15,1003.0,1023.69,747.3
2018,6,20,11,30,934.0,121.0,3.6,25.3,1017.0,1038.63,757.2
2018,6,20,11,45,936.5,120.5,3.7,25.5,1023.5,1048.14,763.15
2018,6,20,12,0,939.0,120.0,3.8,25.7,1030.0,1054.12,766.96
2018,6,20,12,15,940.0,119.0,3.9,25.6,1029.0,1054.58,768.21
2018,6,20,12,30,941.0,118.0,4.0,25.5,1028.0,1051.48,767.27
2018,6,20,12,45,940.5,116.5,4.1,25.4,1019.0,1042.83,762.81
2018,6,20,13,0,940.0,115.0,4.2,25.3,1010.0,1030.62,756.12
2018,6,20,13,15,937.5,114.0,4.25,25.05,994.0,1013.46,746.35
2018,6,20,13,30,935.0,113.0,4.3,24.8,978.0,992.9,734.36
2018,6,20,13,45,931.0,111.5,4.35,24.55,955.0,967.15,718.89
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,938.25,701.23
2018,6,20,14,15,921.5,108.0,4.4,24.0,902.5,904.57,680.09
2018,6,20,14,30,916.0,106.0,4.4,23.7,873.0,868.13,656.9
2018,6,20,14,45,908.5,104.0,4.4,23.4,838.0,827.53,630.58
2018,6,20,15,0,901.0,102.0,4.4,23.1,803.0,784.69,602.38
2018,6,20,15,15,890.0,100.0,4.4,23.1,762.0,737.32,569.89
2018,6,20,15,30,879.0,98.0,4.4,23.1,721.0,688.46,534.82
2018,6,20,15,45,865.5,95.5,4.25,22.4,676.0,636.28,496.49
2018,6,20,16,0,852.0,93.0,4.1,21.7,631.0,583.34,456.44
2018,6,20,16,15,835.0,89.0,4.0,21.2,582.5,526.47,411.93
2018,6,20,16,30,818.0,85.0,3.9,20.7,534.0,469.43,365.86
2018,6,20,16,45,794.5,82.0,3.85,20.15,483.5,411.13,317.47
2018,6,20,17,0,771.0,79.0,3.8,19.6,433.0,354.23,268.72
2018,6,20,17,15,739.5,75.0,3.65,18.95,382.0,295.66,217.68
2018,6,20,17,30,708.0,71.0,3.5,18.3,331.0,239.98,168.49
2018,6,20,17,45,664.5,65.5,3.4,17.6,280.5,181.6,118.3
2018,6,20,18,0,621.0,60.0,3.3,16.9,230.0,129.99,76.35
2018,6,20,18,15,556.0,53.5,3.15,16.3,182.5,81.01,42.98
2018,6,20,18,30,491.0,47.0,3.0,15.7,135.0,39.73,29.24
2018,6,20,18,45,390.5,38.5,2.9,15.1,95.0,30.21,20.37
2018,6,20,19,0,290.0,30.0,2.8,14.5,55.0,24.64,12.99
2018,6,20,19,15,164.0,18.0,2.75,14.15,30.5,17.16,0.0
2018,6,20,19,30,38.0,6.0,2.7,13.8,6.0,5.72,0.0
2018,6,20,19,45,19.0,3.0,2.65,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.85,12.4,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.0,12.6,17.0,13.34,0.0
2018,6,21,5,15,251.0,25.5,3.05,12.9,50.0,20.86,7.58
2018,6,21,5,30,388.0,37.0,3.1,13.2,83.0,29.51,19.63
2018,6,21,5,45,307.5,41.5,3.15,13.55,88.5,31.02,21.73
2018,6,21,6,0,227.0,46.0,3.2,13.9,94.0,48.4,28.7
2018,6,21,6,15,113.5,64.0,3.2,14.4,88.0,68.46,47.85
2018,6,21,6,30,0.0,82.0,3.2,14.9,82.0,75.47,58.7
2018,6,21,6,45,14.5,112.5,3.2,15.4,118.5,106.41,83.99
2018,6,21,7,0,29.0,143.0,3.2,15.9,155.0,139.08,110.49
2018,6,21,7,15,253.5,145.0,3.15,16.45,269.0,221.88,173.86
2018,6,21,7,30,478.0,147.0,3.1,17.0,383.0,330.9,259.86
2018,6,21,7,45,665.5,114.5,3.1,17.6,480.0,415.46,327.35
2018,6,21,8,0,853.0,82.0,3.1,18.2,577.0,517.04,407.64
2018,6,21,8,15,868.5,85.0,3.1,18.8,624.5,573.07,451.45
2018,6,21,8,30,884.0,88.0,3.1,19.4,672.0,628.83,493.76
2018,6,21,8,45,896.0,90.5,3.05,20.05,716.0,681.27,531.92
2018,6,21,9,0,908.0,93.0,3.0,20.7,760.0,732.56,567.3
2018,6,21,9,15,918.5,94.0,2.95,21.3,799.5,779.85,597.7
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,825.35,626.26
2018,6,21,9,45,937.5,95.5,2.9,22.5,873.0,866.7,651.77
2018,6,21,10,0,946.0,96.0,2.9,23.1,907.0,905.66,675.31
2018,6,21,10,15,951.5,97.0,2.85,23.7,934.5,939.88,694.99
2018,6,21,10,30,957.0,98.0,2.8,24.3,962.0,971.15,712.49
2018,6,21,10,45,961.0,98.5,2.8,24.85,982.5,997.4,727.1
2018,6,21,11,0,965.0,99.0,2.8,25.4,1003.0,1020.32,739.53
2018,6,21,11,15,967.5,99.5,2.8,25.8,1016.5,1038.37,749.25
2018,6,21,11,30,970.0,100.0,2.8,26.2,1030.0,1052.85,756.77
2018,6,21,11,45,971.0,100.5,2.85,26.6,1036.5,1062.23,761.63
2018,6,21,12,0,972.0,101.0,2.9,27.0,1043.0,1067.94,764.29
2018,6,21,12,15,966.5,104.5,3.0,27.2,1040.0,1066.5,763.65
2018,6,21,12,30,961.0,108.0,3.1,27.4,1037.0,1061.4,760.83
2018,6,21,12,45,952.5,112.5,3.15,27.6,1026.5,1050.76,754.15
2018,6,21,13,0,944.0,117.0,3.2,27.8,1016.0,1036.64,745.38
2018,6,21,13,15,941.5,116.0,3.3,27.9,1000.0,1019.48,735.42
2018,6,21,13,30,939.0,115.0,3.4,28.0,984.0,998.9,723.26
2018,6,21,13,45,935.0,113.0,3.45,28.05,960.5,972.61,707.17
2018,6,21,14,0,931.0,111.0,3.5,28.1,937.0,943.16,688.98
2018,6,21,14,15,925.0,109.5,3.5,27.95,907.5,909.48,668.13
2018,6,21,14,30,919.0,108.0,3.5,27.8,878.0,873.05,645.31
2018,6,21,14,45,912.0,105.5,3.55,27.65,842.5,832.27,619.6
2018,6,21,15,0,905.0,103.0,3.6,27.5,807.0,789.21,592.01
2018,6,21,15,15,893.5,101.0,3.6,27.5,766.0,741.36,560.15
2018,6,21,15,30,882.0,99.0,3.6,27.5,725.0,692.02,525.72
2018,6,21,15,45,870.0,96.0,3.45,26.9,680.5,640.17,488.44
