Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,13.34,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,20.45,6.84
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,31.33,20.66
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,49.48,30.84
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,83.77,52.45
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,118.98,79.71
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,159.71,112.86
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,203.68,149.52
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,258.43,193.04
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,326.01,246.95
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,379.62,290.36
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,436.16,334.87
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,490.05,376.07
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,545.87,417.41
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,596.03,453.42
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,645.42,487.85
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,678.48,509.03
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,705.43,525.42
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,754.04,558.2
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,802.92,589.34
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,831.02,606.52
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,855.99,621.71
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,885.47,639.85
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,912.78,656.45
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,932.83,668.74
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,955.46,682.77
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,966.16,689.13
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,973.74,693.67
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,977.61,696.34
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,978.22,697.07
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,975.45,695.89
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,960.89,687.21
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,945.19,678.06
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,926.42,666.96
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,903.24,653.11
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,883.41,641.47
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,851.92,622.03
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,818.0,600.88
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,779.1,576.27
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,738.25,550.07
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,693.03,519.77
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,646.71,486.81
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,597.08,452.14
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,547.01,416.04
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,493.28,375.9
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,440.33,335.0
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,384.4,290.47
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,330.28,246.03
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,274.78,199.74
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,222.73,155.64
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,170.89,112.62
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,124.55,75.88
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,80.55,45.59
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,43.77,26.54
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,29.09,18.29
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,19.76,3.9
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,12.87,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,13.34,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,20.53,6.12
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,28.63,18.37
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,45.62,26.9
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,67.01,41.35
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,75.28,52.79
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,99.6,74.64
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,119.44,92.21
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,162.81,126.06
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,212.97,165.19
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,254.36,197.22
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,298.69,231.09
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,401.68,310.49
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,523.16,402.27
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,590.1,451.31
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,662.44,503.33
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,708.56,534.13
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,753.2,562.62
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,789.72,585.19
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,827.48,608.38
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,861.28,628.92
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,892.6,647.69
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,918.94,663.12
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,942.38,676.64
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,960.35,686.79
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,975.17,695.01
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,985.78,701.15
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,993.1,705.32
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,995.13,706.29
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,993.81,705.29
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,987.62,701.32
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,978.04,695.32
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,962.71,686.16
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,944.16,675.02
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,920.11,660.48
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,893.12,644.02
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,861.07,625.03
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,826.48,604.15
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,788.0,580.29
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,747.53,554.76
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,704.73,526.45
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,657.46,493.68
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,606.55,458.58
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,555.11,421.85
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,500.98,381.31
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,447.31,339.76
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,390.82,294.74
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,334.68,248.61
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,277.85,201.18
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,224.3,155.66
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,171.28,111.34
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,123.57,73.32
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,78.01,42.05
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,40.62,23.73
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,27.44,16.87
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,18.99,2.51
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,12.39,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,12.39,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,19.65,4.78
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,26.34,16.5
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,42.25,23.43
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,77.11,43.9
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,105.82,67.65
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,136.47,98.04
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,154.43,117.33
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,212.29,161.14
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,288.73,220.86
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,346.01,266.62
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,407.75,315.04
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,479.04,369.5
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,557.77,427.89
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,616.73,470.38
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,676.09,512.06
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,723.74,542.26
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,769.95,570.93
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,811.82,596.63
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,851.62,620.62
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,886.7,641.54
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,919.01,660.51
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,945.55,675.51
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,968.89,688.45
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,988.03,699.98
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,1003.72,709.42
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,1013.44,714.65
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,1019.61,717.79
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,1020.72,719.3
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,1018.31,718.73
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,1009.92,714.49
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,998.13,708.19
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,982.41,698.97
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,963.36,687.68
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,939.66,673.84
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,912.86,657.93
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,880.48,638.38
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,845.45,616.94
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,804.21,590.95
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,761.36,563.58
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,716.68,534.09
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,672.39,503.67
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,621.31,468.52
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,569.49,431.64
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,512.26,389.09
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,456.06,345.9
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,397.1,299.25
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,341.08,253.4
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,282.81,204.93
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,228.0,158.49
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,172.32,112.2
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,122.3,72.45
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,76.46,41.56
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,40.88,24.46
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,26.76,16.26
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,18.18,0.98
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,11.91,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,12.87,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,20.78,4.2
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,27.86,17.63
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,43.21,24.76
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,77.32,43.83
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,110.1,69.38
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,141.72,98.95
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,167.03,123.54
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,225.01,169.58
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,296.78,227.09
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,353.63,273.26
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,415.04,321.91
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,488.92,378.99
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,571.75,441.25
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,625.2,480.02
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,679.93,518.64
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,726.55,549.05
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,771.34,577.72
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,812.69,603.37
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,851.57,627.02
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,886.5,648.58
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,918.78,668.26
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,946.34,684.59
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,970.86,698.92
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,989.77,710.35
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,1005.33,719.72
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,1016.49,726.84
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,1024.15,731.86
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,1026.28,733.58
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,1024.85,733.18
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,1016.41,728.4
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,1004.5,721.52
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,989.64,712.82
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,971.41,702.0
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,947.02,687.19
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,919.53,670.35
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,887.25,650.52
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,852.24,628.74
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,812.65,603.45
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,770.87,576.43
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,724.57,545.57
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,676.82,512.77
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,626.49,477.54
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,573.5,439.23
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,517.94,397.27
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,462.5,353.94
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,404.95,307.54
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,348.85,260.77
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,290.67,211.48
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,233.85,162.59
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,177.69,115.12
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,126.76,74.12
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,78.68,41.11
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,39.0,22.48
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,25.81,15.45
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,18.09,0.0
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,10.48,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,11.91,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,17.95,1.68
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,23.36,13.8
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,38.12,19.69
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,80.62,41.12
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,128.7,75.74
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,182.06,119.06
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,239.81,168.14
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,297.05,217.63
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,357.94,269.12
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,416.35,317.41
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,475.01,364.13
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,531.34,407.68
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,587.65,449.62
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,640.59,487.79
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,692.57,523.67
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,739.95,553.83
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,785.35,582.11
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,827.24,607.74
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,866.47,631.28
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,901.44,651.84
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,933.62,670.42
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,961.48,686.08
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,986.15,699.65
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,1006.04,711.4
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,1022.46,721.03
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,1032.36,726.46
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,1038.64,729.76
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,1040.81,731.7
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,1039.36,731.5
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,1030.78,727.08
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,1018.66,720.52
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,1002.55,711.92
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,983.02,701.18
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,950.91,682.14
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,916.59,661.57
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,877.44,638.39
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,831.4,610.25
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,804.92,594.88
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,769.71,573.23
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,724.51,543.15
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,674.75,508.37
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,629.73,478.58
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,581.94,445.42
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,525.17,402.96
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,468.74,359.26
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,403.82,307.73
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,341.4,256.69
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,286.87,209.9
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,233.6,163.19
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,177.38,115.58
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,126.97,75.06
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,78.76,41.92
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,39.43,23.3
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,26.87,16.28
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,18.27,0.0
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,10.96,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,10.96,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,18.21,0.34
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,27.62,17.25
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,43.09,25.45
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,81.67,46.52
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,125.54,78.48
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,165.63,113.23
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,205.48,148.84
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,246.77,185.56
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,284.58,218.09
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,349.88,269.65
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,428.66,330.85
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,494.23,380.78
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,565.67,433.59
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,623.01,474.68
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,681.55,515.39
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,729.74,546.34
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,776.32,574.74
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,813.64,596.49
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,852.17,618.74
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,887.76,639.74
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,920.84,658.94
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,948.44,674.51
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,973.03,688.13
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,993.51,700.43
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,1010.75,710.78
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,1021.19,717.37
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,1028.23,721.95
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,1029.79,723.87
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,1027.89,723.76
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,1020.55,720.48
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,1009.82,715.15
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,991.4,705.39
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,969.88,693.68
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,946.95,681.02
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,920.79,666.18
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,887.76,647.47
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,852.09,626.77
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,816.27,605.33
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,773.42,578.74
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,726.45,547.42
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,678.23,513.45
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,625.88,478.42
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,572.91,441.48
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,516.74,399.36
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,460.86,355.95
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,401.29,308.29
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,344.24,260.95
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,285.88,211.22
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,230.81,163.45
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,175.47,116.34
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,125.45,75.75
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,77.96,42.64
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,38.88,23.47
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,26.04,15.62
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,17.32,0.0
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,10.48,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,17.42,0.0
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,26.42,16.21
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,42.0,25.43
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,58.43,33.5
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,66.78,41.97
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,77.88,55.89
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,75.15,57.34
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,106.37,82.79
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,138.32,108.4
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,162.37,127.24
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,187.26,146.53
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,246.46,192.93
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,308.44,240.77
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,438.43,342.4
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,585.25,453.4
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,675.74,519.89
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,770.21,586.95
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,816.93,616.8
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,857.76,642.49
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,893.61,664.65
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,926.89,684.91
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,955.04,702.03
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,980.22,717.18
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,1000.84,729.45
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,1018.19,739.64
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,1028.72,745.81
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,1035.8,749.88
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,1039.93,752.3
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,1040.53,752.57
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,1035.06,749.53
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,1025.91,744.24
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,1010.25,734.95
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,991.1,723.47
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,967.55,709.13
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,940.67,692.59
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,908.07,672.57
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,872.62,650.5
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,832.67,624.92
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,790.31,597.43
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,742.22,565.1
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,692.6,530.93
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,640.44,493.84
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,588.4,455.61
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,530.7,411.85
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,473.28,366.73
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,413.72,318.29
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,355.85,269.58
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,295.4,217.98
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,236.9,167.18
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,179.26,118.09
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,127.72,76.38
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,78.54,42.43
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,38.77,23.59
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,26.68,16.07
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,17.52,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,8.1,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,14.32,0.0
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,29.42,18.63
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,47.49,31.88
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,78.9,52.76
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,114.57,79.98
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,143.96,106.2
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,169.76,129.56
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,203.71,158.16
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,238.09,186.51
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,278.83,219.15
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,324.35,254.83
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,405.33,317.47
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,503.43,391.59
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,569.26,439.69
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,642.09,491.68
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,686.07,520.82
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,728.57,548.25
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,765.72,571.29
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,800.52,592.24
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,836.02,614.56
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,869.89,635.47
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,898.63,652.36
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,925.2,667.69
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,944.58,679.6
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,961.37,689.89
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,972.46,696.15
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,980.71,700.68
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,989.26,707.05
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,994.67,710.94
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,996.69,712.84
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,995.05,712.52
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,978.7,703.07
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,959.34,691.81
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,935.15,677.87
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,908.23,662.05
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,875.93,642.51
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,841.3,621.27
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,801.48,596.26
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,759.86,569.16
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,712.05,535.97
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,663.46,501.58
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,612.21,466.46
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,560.41,429.73
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,506.2,389.47
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,451.77,347.62
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,395.48,302.74
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,340.51,257.49
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,283.41,209.86
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,229.71,164.25
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,175.49,118.92
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,125.09,78.51
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,79.07,46.41
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,41.55,29.95
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,27.39,16.33
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,15.87,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,9.05,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,14.99,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,23.61,13.67
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,35.84,21.81
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,62.9,40.69
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,83.11,58.78
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,102.46,77.38
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,115.53,90.17
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,143.09,112.31
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,172.3,135.54
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,231.01,181.82
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,295.26,232.1
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,357.4,280.3
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,422.72,330.22
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,520.19,405.05
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,630.31,487.27
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,696.8,535.28
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,765.36,583.23
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,804.92,608.46
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,841.96,631.87
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,877.84,654.27
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,911.43,674.92
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,937.56,690.48
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,960.68,704.07
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,970.21,709.45
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,975.94,712.56
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,950.82,695.64
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,913.26,667.77
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,843.45,618.3
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,762.83,560.98
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,796.18,586.13
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,835.56,614.26
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,825.1,608.57
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,812.48,601.76
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,791.87,589.54
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,769.21,575.83
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,710.47,534.87
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,647.36,490.44
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,609.99,465.03
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,572.57,439.05
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,592.65,457.08
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,595.23,461.46
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,561.61,437.91
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,521.54,408.81
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,479.02,376.17
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,433.22,339.65
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,378.57,294.85
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,325.5,250.03
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,267.43,200.5
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,213.53,153.94
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,166.36,112.43
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,120.89,74.16
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,73.4,41.38
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,36.37,25.69
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,24.18,13.66
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,15.09,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,8.58,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,14.2,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,23.67,13.59
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,36.96,22.52
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,66.45,42.02
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,92.22,63.94
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,117.1,87.61
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,133.77,103.89
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,190.01,146.88
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,261.54,203.14
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,332.36,259.13
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,416.65,325.21
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,477.67,372.56
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,542.3,421.43
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,610.4,472.05
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,683.38,524.8
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,731.78,557.16
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,778.91,587.13
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,818.17,611.08
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,859.19,635.89
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,896.73,657.73
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,931.79,677.66
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,959.84,693.06
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,984.92,706.49
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,1005.45,717.14
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,1022.64,725.68
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,1023.48,724.6
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,1020.19,721.16
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,1028.47,725.76
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,1033.2,728.11
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,1025.25,723.1
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,1013.82,716.1
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,997.02,706.68
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,976.94,695.23
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,951.76,680.53
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,923.59,663.86
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,889.93,643.86
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,853.75,622.05
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,816.76,599.47
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,772.91,571.97
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,724.96,540.5
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,675.81,506.37
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,622.09,469.84
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,568.32,431.97
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,509.67,388.47
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,452.56,344.68
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,392.9,297.64
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,335.95,251.27
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,277.01,202.73
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,222.59,157.11
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,168.72,112.88
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,120.27,74.95
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,74.55,43.51
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,38.19,26.87
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,24.61,13.59
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,12.63,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
