Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,15,942.0,89.5,3.7,32.65,852.5,1003.4,719.13
2018,9,8,13,30,938.0,89.0,3.8,32.6,834.0,979.13,705.12
2018,9,8,13,45,932.0,88.0,3.85,32.55,808.0,949.0,686.95
2018,9,8,14,0,926.0,87.0,3.9,32.5,782.0,915.63,666.59
2018,9,8,14,15,917.5,86.0,3.95,32.25,749.5,877.08,643.16
2018,9,8,14,30,909.0,85.0,4.0,32.0,717.0,835.83,617.68
2018,9,8,14,45,897.5,83.0,4.1,31.7,677.5,788.7,588.13
2018,9,8,15,0,886.0,81.0,4.2,31.4,638.0,739.6,556.7
2018,9,8,15,15,870.5,78.5,4.2,31.4,593.5,685.5,520.2
2018,9,8,15,30,855.0,76.0,4.2,31.4,549.0,630.36,480.35
2018,9,8,15,45,835.0,73.5,4.2,30.45,501.0,571.83,438.21
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,515.0,395.59
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,452.0,346.34
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,390.47,296.35
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,325.05,241.8
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,263.51,188.91
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,198.69,133.87
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,141.77,86.39
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,84.55,43.99
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,41.11,13.89
2018,9,8,18,15,173.0,16.0,2.85,20.5,28.0,15.25,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.7,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,18.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,100.5,9.5,1.7,13.55,14.0,9.05,0.0
2018,9,9,6,0,201.0,19.0,1.8,14.1,28.0,18.57,0.0
2018,9,9,6,15,348.5,29.0,1.9,14.8,69.0,51.03,22.03
2018,9,9,6,30,496.0,39.0,2.0,15.5,110.0,103.78,58.53
2018,9,9,6,45,575.5,45.5,2.15,16.25,161.0,158.6,102.93
2018,9,9,7,0,655.0,52.0,2.3,17.0,212.0,223.39,158.54
2018,9,9,7,15,705.0,57.0,2.2,17.7,266.0,286.07,214.07
2018,9,9,7,30,755.0,62.0,2.1,18.4,320.0,353.92,272.74
2018,9,9,7,45,788.5,65.5,2.05,19.1,373.5,417.79,326.77
2018,9,9,8,0,822.0,69.0,2.0,19.8,427.0,484.09,380.5
2018,9,9,8,15,845.5,72.0,1.95,20.7,478.0,546.42,428.72
2018,9,9,8,30,869.0,75.0,1.9,21.6,529.0,607.04,473.59
2018,9,9,8,45,886.0,77.5,1.8,22.5,576.0,664.95,514.19
2018,9,9,9,0,903.0,80.0,1.7,23.4,623.0,722.08,551.36
2018,9,9,9,15,913.0,82.5,1.7,24.25,663.5,772.94,582.7
2018,9,9,9,30,923.0,85.0,1.7,25.1,704.0,821.79,612.0
2018,9,9,9,45,931.0,86.5,1.7,25.95,739.0,865.66,637.34
2018,9,9,10,0,939.0,88.0,1.7,26.8,774.0,906.88,660.51
2018,9,9,10,15,946.5,89.5,1.75,27.5,803.5,944.8,682.18
2018,9,9,10,30,954.0,91.0,1.8,28.2,833.0,979.62,701.67
2018,9,9,10,45,958.5,91.5,1.9,28.9,854.0,1007.22,717.12
2018,9,9,11,0,963.0,92.0,2.0,29.6,875.0,1031.22,730.36
2018,9,9,11,15,964.5,92.5,2.05,30.25,887.5,1048.57,739.03
2018,9,9,11,30,966.0,93.0,2.1,30.9,900.0,1062.0,745.4
2018,9,9,11,45,967.0,93.0,2.15,31.5,905.0,1070.4,748.96
2018,9,9,12,0,968.0,93.0,2.2,32.1,910.0,1074.76,750.22
2018,9,9,12,15,964.0,95.0,2.35,32.45,906.5,1072.28,749.39
2018,9,9,12,30,960.0,97.0,2.5,32.8,903.0,1065.77,746.19
2018,9,9,12,45,953.5,99.0,2.6,33.15,891.0,1052.84,738.57
2018,9,9,13,0,947.0,101.0,2.7,33.5,879.0,1036.11,728.69
2018,9,9,13,15,942.5,100.5,2.85,33.5,860.0,1014.87,717.52
2018,9,9,13,30,938.0,100.0,3.0,33.5,841.0,990.03,703.98
2018,9,9,13,45,931.5,98.0,3.1,33.5,814.0,958.25,685.51
2018,9,9,14,0,925.0,96.0,3.2,33.5,787.0,923.26,664.82
2018,9,9,14,15,915.0,95.5,3.3,33.2,753.5,883.91,641.85
2018,9,9,14,30,905.0,95.0,3.4,32.9,720.0,841.98,616.8
2018,9,9,14,45,892.5,93.0,3.45,32.65,680.0,794.15,586.97
2018,9,9,15,0,880.0,91.0,3.5,32.4,640.0,744.43,555.37
2018,9,9,15,15,863.5,88.5,3.5,32.4,595.0,689.84,518.91
2018,9,9,15,30,847.0,86.0,3.5,32.4,550.0,637.1,480.91
2018,9,9,15,45,823.0,83.0,3.5,31.35,500.0,575.51,437.34
2018,9,9,16,0,799.0,80.0,3.5,30.3,450.0,514.41,392.34
2018,9,9,16,15,766.5,76.0,3.45,29.35,397.5,449.05,342.06
2018,9,9,16,30,734.0,72.0,3.4,28.4,345.0,385.83,291.45
2018,9,9,16,45,688.0,67.0,3.35,27.45,291.5,319.16,236.57
2018,9,9,17,0,642.0,62.0,3.3,26.5,238.0,257.04,183.86
2018,9,9,17,15,573.5,54.5,3.05,25.25,186.5,192.01,129.28
2018,9,9,17,30,505.0,47.0,2.8,24.0,135.0,135.04,82.38
2018,9,9,17,45,393.0,37.0,2.6,22.75,91.5,79.38,41.43
2018,9,9,18,0,281.0,27.0,2.4,21.5,48.0,37.32,10.81
2018,9,9,18,15,149.5,15.0,2.45,20.7,25.0,14.3,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.1,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.65,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.1,25.0,17.62,0.0
2018,9,10,6,15,323.0,28.0,2.3,14.8,64.0,48.61,20.54
2018,9,10,6,30,461.0,38.0,2.4,15.5,103.0,98.55,55.67
2018,9,10,6,45,538.5,46.0,2.45,16.15,153.0,152.29,99.28
2018,9,10,7,0,616.0,54.0,2.5,16.8,203.0,215.42,153.52
2018,9,10,7,15,665.5,59.5,2.4,17.45,255.5,276.45,207.65
2018,9,10,7,30,715.0,65.0,2.3,18.1,308.0,342.3,264.81
2018,9,10,7,45,748.5,70.0,2.2,18.8,360.5,405.45,318.27
2018,9,10,8,0,782.0,75.0,2.1,19.5,413.0,471.13,371.54
2018,9,10,8,15,806.0,78.5,2.05,20.35,463.0,532.14,419.03
2018,9,10,8,30,830.0,82.0,2.0,21.2,513.0,593.87,465.01
2018,9,10,8,45,846.5,85.5,1.95,22.05,559.0,651.1,505.77
2018,9,10,9,0,863.0,89.0,1.9,22.9,605.0,704.11,541.47
2018,9,10,9,15,876.5,91.0,1.9,23.75,646.5,755.22,573.55
2018,9,10,9,30,890.0,93.0,1.9,24.6,688.0,804.73,603.78
2018,9,10,9,45,900.0,95.0,1.9,25.45,723.5,849.49,630.15
2018,9,10,10,0,910.0,97.0,1.9,26.3,759.0,891.84,654.46
2018,9,10,10,15,917.5,98.5,1.95,27.05,788.0,928.8,675.64
2018,9,10,10,30,925.0,100.0,2.0,27.8,817.0,962.75,694.71
2018,9,10,10,45,930.0,101.0,2.1,28.5,838.0,990.61,710.48
2018,9,10,11,0,935.0,102.0,2.2,29.2,859.0,1015.01,724.06
2018,9,10,11,15,937.5,103.0,2.3,29.65,872.5,1033.35,734.6
2018,9,10,11,30,940.0,104.0,2.4,30.1,886.0,1047.91,742.89
2018,9,10,11,45,940.5,104.5,2.55,30.6,891.0,1056.08,747.7
2018,9,10,12,0,941.0,105.0,2.7,31.1,896.0,1060.31,750.17
2018,9,10,12,15,937.0,106.5,2.75,31.35,892.0,1057.19,747.95
2018,9,10,12,30,933.0,108.0,2.8,31.6,888.0,1050.16,743.48
2018,9,10,12,45,925.0,110.5,2.85,31.85,875.5,1036.42,734.95
2018,9,10,13,0,917.0,113.0,2.9,32.1,863.0,1019.02,724.27
2018,9,10,13,15,911.5,112.0,3.0,32.15,843.0,996.72,711.55
2018,9,10,13,30,906.0,111.0,3.1,32.2,823.0,970.95,696.6
2018,9,10,13,45,898.0,110.0,3.15,32.3,796.5,939.61,677.49
2018,9,10,14,0,890.0,109.0,3.2,32.4,770.0,905.26,656.35
2018,9,10,14,15,879.5,107.0,3.25,32.2,736.0,864.91,631.87
2018,9,10,14,30,869.0,105.0,3.3,32.0,702.0,822.14,605.49
2018,9,10,14,45,855.0,103.5,3.4,31.8,662.5,779.63,579.16
2018,9,10,15,0,841.0,102.0,3.5,31.6,623.0,730.33,547.64
2018,9,10,15,15,823.0,99.0,3.5,31.6,578.0,675.32,509.88
2018,9,10,15,30,805.0,96.0,3.5,31.6,533.0,619.61,469.66
2018,9,10,15,45,778.5,92.0,3.6,30.6,483.0,557.54,425.61
2018,9,10,16,0,752.0,88.0,3.7,29.6,433.0,496.33,380.34
2018,9,10,16,15,717.0,83.5,3.7,28.65,381.0,432.12,330.7
2018,9,10,16,30,682.0,79.0,3.7,27.7,329.0,370.01,280.81
2018,9,10,16,45,634.0,73.0,3.7,26.75,277.0,304.68,226.92
2018,9,10,17,0,586.0,67.0,3.7,25.8,225.0,244.19,175.61
2018,9,10,17,15,513.0,58.0,3.55,24.45,174.5,180.16,122.19
2018,9,10,17,30,440.0,49.0,3.4,23.1,124.0,124.85,77.04
2018,9,10,17,45,326.5,38.0,3.3,21.8,82.5,72.44,38.62
2018,9,10,18,0,213.0,27.0,3.2,20.5,41.0,32.76,7.27
2018,9,10,18,15,111.5,14.5,3.1,19.7,21.5,13.82,0.0
2018,9,10,18,30,10.0,2.0,3.0,18.9,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.6,13.85,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.8,14.2,24.0,17.63,0.0
2018,9,11,6,15,311.0,28.5,2.9,14.8,62.5,48.49,20.26
2018,9,11,6,30,450.0,39.0,3.0,15.4,101.0,98.36,55.91
2018,9,11,6,45,528.0,47.0,3.1,15.95,150.0,151.54,99.19
2018,9,11,7,0,606.0,55.0,3.2,16.5,199.0,214.2,153.2
2018,9,11,7,15,654.5,60.5,3.15,17.15,251.0,274.07,206.7
2018,9,11,7,30,703.0,66.0,3.1,17.8,303.0,339.1,263.65
2018,9,11,7,45,734.5,72.0,3.05,18.4,355.0,401.75,317.4
2018,9,11,8,0,766.0,78.0,3.0,19.0,407.0,466.72,371.03
2018,9,11,8,15,788.0,82.5,3.0,19.7,456.5,526.85,418.96
2018,9,11,8,30,810.0,87.0,3.0,20.4,506.0,587.54,465.48
2018,9,11,8,45,825.0,91.5,3.0,21.15,551.0,643.88,506.98
2018,9,11,9,0,840.0,96.0,3.0,21.9,596.0,699.43,546.36
2018,9,11,9,15,852.0,99.5,3.0,22.5,637.0,750.56,580.01
2018,9,11,9,30,864.0,103.0,3.0,23.1,678.0,800.03,611.85
2018,9,11,9,45,871.0,106.5,3.05,23.75,712.0,838.09,635.4
2018,9,11,10,0,878.0,110.0,3.1,24.4,746.0,878.43,660.3
2018,9,11,10,15,883.5,112.5,3.15,24.85,773.5,913.64,681.94
2018,9,11,10,30,889.0,115.0,3.2,25.3,801.0,945.84,701.45
2018,9,11,10,45,893.0,117.0,3.25,25.75,821.5,972.93,717.49
2018,9,11,11,0,897.0,119.0,3.3,26.2,842.0,996.63,731.3
2018,9,11,11,15,900.5,119.0,3.4,26.45,855.0,1014.21,742.1
2018,9,11,11,30,904.0,119.0,3.5,26.7,868.0,1028.16,750.69
2018,9,11,11,45,905.5,119.0,3.55,27.0,873.0,1036.43,755.18
2018,9,11,12,0,907.0,119.0,3.6,27.3,878.0,1040.91,757.38
2018,9,11,12,15,912.0,115.5,3.7,27.3,876.5,1041.3,758.36
2018,9,11,12,30,917.0,112.0,3.8,27.3,875.0,1037.81,756.97
2018,9,11,12,45,922.5,107.0,3.85,27.35,866.0,1029.26,751.93
2018,9,11,13,0,928.0,102.0,3.9,27.4,857.0,1016.74,744.44
2018,9,11,13,15,927.0,100.0,3.95,27.25,839.5,997.34,733.11
2018,9,11,13,30,926.0,98.0,4.0,27.1,822.0,974.25,719.41
2018,9,11,13,45,923.5,95.0,4.05,26.9,797.0,945.12,701.79
2018,9,11,14,0,921.0,92.0,4.1,26.7,772.0,912.59,681.82
2018,9,11,14,15,914.5,89.5,4.1,26.3,739.0,873.98,657.81
2018,9,11,14,30,908.0,87.0,4.1,25.9,706.0,832.57,631.62
2018,9,11,14,45,899.0,83.5,4.15,25.5,667.0,785.53,601.33
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,736.33,569.0
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,681.76,531.17
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,626.24,489.59
2018,9,11,15,45,837.5,72.5,4.15,23.9,489.0,566.72,445.75
2018,9,11,16,0,818.0,69.0,4.1,22.7,440.0,508.91,401.34
2018,9,11,16,15,790.0,65.0,4.05,21.95,388.5,444.74,349.51
2018,9,11,16,30,762.0,61.0,4.0,21.2,337.0,382.2,297.02
2018,9,11,16,45,718.5,56.5,3.9,20.45,284.0,315.68,239.75
2018,9,11,17,0,675.0,52.0,3.8,19.7,231.0,253.33,184.57
2018,9,11,17,15,603.0,46.5,3.65,18.95,179.5,188.02,127.74
2018,9,11,17,30,531.0,41.0,3.5,18.2,128.0,130.72,79.3
2018,9,11,17,45,399.5,32.5,3.4,17.45,84.5,73.59,37.14
2018,9,11,18,0,268.0,24.0,3.3,16.7,41.0,32.19,3.28
2018,9,11,18,15,134.0,12.0,3.25,16.35,20.5,11.44,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.35,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.7,23.0,16.68,0.0
2018,9,12,6,15,256.0,29.0,2.7,14.4,55.5,45.42,19.09
2018,9,12,6,30,352.0,41.0,2.9,15.1,88.0,87.95,51.56
2018,9,12,6,45,353.5,56.0,3.1,15.75,121.5,125.79,85.03
2018,9,12,7,0,355.0,71.0,3.3,16.4,155.0,164.85,120.89
2018,9,12,7,15,357.5,90.0,3.3,16.8,192.0,208.24,160.24
2018,9,12,7,30,360.0,109.0,3.3,17.2,229.0,251.67,198.71
2018,9,12,7,45,477.0,109.5,3.35,17.65,296.5,325.94,260.23
2018,9,12,8,0,594.0,110.0,3.4,18.1,364.0,416.23,333.74
2018,9,12,8,15,687.0,101.5,3.4,18.7,429.0,492.7,394.96
2018,9,12,8,30,780.0,93.0,3.4,19.3,494.0,576.2,460.04
2018,9,12,8,45,786.5,99.5,3.4,19.9,535.0,627.67,498.44
2018,9,12,9,0,793.0,106.0,3.4,20.5,576.0,677.61,534.59
2018,9,12,9,15,691.5,150.0,3.45,21.2,580.5,687.91,538.56
2018,9,12,9,30,590.0,194.0,3.5,21.9,585.0,684.45,532.21
2018,9,12,9,45,698.0,163.5,3.5,22.65,649.5,765.84,590.55
2018,9,12,10,0,806.0,133.0,3.5,23.4,714.0,847.7,644.67
2018,9,12,10,15,724.0,172.0,3.6,23.8,709.0,846.76,641.92
2018,9,12,10,30,642.0,211.0,3.7,24.2,704.0,834.21,631.73
2018,9,12,10,45,546.5,257.0,3.8,24.6,684.5,805.18,608.01
2018,9,12,11,0,451.0,303.0,3.9,25.0,665.0,774.21,582.75
2018,9,12,11,15,430.5,321.5,4.0,25.1,671.5,781.72,587.16
2018,9,12,11,30,410.0,340.0,4.1,25.2,678.0,786.6,589.53
2018,9,12,11,45,437.0,328.5,4.15,25.35,691.0,805.02,602.85
2018,9,12,12,0,464.0,317.0,4.2,25.5,704.0,821.49,614.76
2018,9,12,12,15,468.0,315.5,4.25,25.4,704.5,823.36,616.53
2018,9,12,12,30,472.0,314.0,4.3,25.3,705.0,822.94,616.89
2018,9,12,12,45,499.0,300.5,4.35,25.25,709.0,830.13,623.26
2018,9,12,13,0,526.0,287.0,4.4,25.2,713.0,834.37,627.61
2018,9,12,13,15,568.0,261.5,4.45,25.0,712.0,836.87,631.81
2018,9,12,13,30,610.0,236.0,4.5,24.8,711.0,839.18,635.86
2018,9,12,13,45,655.0,207.0,4.5,24.65,701.5,832.96,633.85
2018,9,12,14,0,700.0,178.0,4.5,24.5,692.0,821.13,626.9
2018,9,12,14,15,651.5,185.0,4.5,24.15,646.5,763.22,587.4
2018,9,12,14,30,603.0,192.0,4.5,23.8,601.0,705.92,546.84
2018,9,12,14,45,464.5,216.0,4.45,23.5,520.0,595.31,464.35
2018,9,12,15,0,326.0,240.0,4.4,23.2,439.0,489.79,383.95
2018,9,12,15,15,282.5,229.5,4.4,23.2,393.0,433.19,340.91
2018,9,12,15,30,239.0,219.0,4.4,23.2,347.0,379.95,299.66
2018,9,12,15,45,215.5,198.5,4.3,22.15,305.5,325.28,258.12
2018,9,12,16,0,192.0,178.0,4.2,21.1,264.0,279.78,222.78
2018,9,12,16,15,341.0,138.5,4.1,20.5,269.0,302.0,240.47
2018,9,12,16,30,490.0,99.0,4.0,19.9,274.0,306.29,240.95
2018,9,12,16,45,491.5,83.5,3.9,19.3,235.0,262.77,202.25
2018,9,12,17,0,493.0,68.0,3.8,18.7,196.0,215.65,159.45
2018,9,12,17,15,408.5,58.5,3.7,18.1,148.5,154.62,107.69
2018,9,12,17,30,324.0,49.0,3.6,17.5,101.0,102.58,65.11
2018,9,12,17,45,225.0,35.5,3.45,16.95,65.0,57.46,31.06
2018,9,12,18,0,126.0,22.0,3.3,16.4,29.0,23.79,0.0
2018,9,12,18,15,63.0,11.0,3.25,16.1,14.5,10.48,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.5,2.4,14.1,6.0,0.0,0.0
2018,9,13,6,0,30.0,11.0,2.6,14.4,12.0,10.58,0.0
2018,9,13,6,15,94.0,28.5,2.8,15.0,39.5,33.2,14.49
2018,9,13,6,30,158.0,46.0,3.0,15.6,67.0,65.72,41.5
2018,9,13,6,45,300.5,56.0,3.2,16.15,118.0,115.89,78.84
2018,9,13,7,0,443.0,66.0,3.4,16.7,169.0,184.36,133.94
2018,9,13,7,15,554.5,66.5,3.5,17.3,228.0,249.3,189.02
2018,9,13,7,30,666.0,67.0,3.6,17.9,287.0,326.76,254.76
2018,9,13,7,45,664.5,78.5,3.65,18.5,329.0,378.87,300.55
2018,9,13,8,0,663.0,90.0,3.7,19.1,371.0,429.69,343.48
2018,9,13,8,15,702.0,93.0,3.7,19.65,423.0,492.12,393.87
2018,9,13,8,30,741.0,96.0,3.7,20.2,475.0,556.21,443.93
2018,9,13,8,45,796.0,88.5,3.7,20.8,529.0,622.2,494.15
2018,9,13,9,0,851.0,81.0,3.7,21.4,583.0,687.47,541.7
2018,9,13,9,15,861.5,84.5,3.7,21.85,623.0,737.3,575.31
2018,9,13,9,30,872.0,88.0,3.7,22.3,663.0,785.33,607.11
2018,9,13,9,45,878.5,92.0,3.65,22.75,697.0,828.54,634.8
2018,9,13,10,0,885.0,96.0,3.6,23.2,731.0,869.16,660.27
2018,9,13,10,15,893.0,97.0,3.55,23.5,759.0,905.03,682.55
2018,9,13,10,30,901.0,98.0,3.5,23.8,787.0,938.01,702.66
2018,9,13,10,45,906.0,98.5,3.5,24.15,807.5,964.53,718.49
2018,9,13,11,0,911.0,99.0,3.5,24.5,828.0,987.67,732.06
2018,9,13,11,15,914.5,99.5,3.5,24.65,841.0,1005.82,742.95
2018,9,13,11,30,918.0,100.0,3.5,24.8,854.0,1020.3,751.52
2018,9,13,11,45,919.5,100.5,3.5,25.0,859.5,1029.03,756.3
2018,9,13,12,0,921.0,101.0,3.5,25.2,865.0,1033.92,758.73
2018,9,13,12,15,922.0,99.5,3.55,25.25,862.0,1032.25,757.86
2018,9,13,12,30,923.0,98.0,3.6,25.3,859.0,1026.68,754.63
2018,9,13,12,45,888.0,112.5,3.65,25.35,836.5,999.49,737.27
2018,9,13,13,0,853.0,127.0,3.7,25.4,814.0,969.14,717.95
2018,9,13,13,15,689.5,195.5,3.75,25.25,742.5,886.02,663.35
2018,9,13,13,30,526.0,264.0,3.8,25.1,671.0,786.62,593.34
2018,9,13,13,45,453.5,281.5,3.85,25.0,624.0,724.81,549.66
2018,9,13,14,0,381.0,299.0,3.9,24.9,577.0,654.47,499.13
2018,9,13,14,15,426.0,269.0,3.95,24.65,566.5,656.81,503.57
2018,9,13,14,30,471.0,239.0,4.0,24.4,556.0,644.24,496.96
2018,9,13,14,45,513.5,209.5,4.0,24.15,536.5,625.16,485.22
2018,9,13,15,0,556.0,180.0,4.0,23.9,517.0,600.82,469.23
2018,9,13,15,15,467.5,186.0,4.0,23.9,455.0,520.2,407.95
2018,9,13,15,30,379.0,192.0,4.0,23.9,393.0,438.74,345.3
2018,9,13,15,45,400.0,165.5,3.95,23.1,359.5,409.6,324.01
2018,9,13,16,0,421.0,139.0,3.9,22.3,326.0,369.81,293.32
2018,9,13,16,15,529.0,107.0,3.8,21.75,312.5,364.61,287.85
2018,9,13,16,30,637.0,75.0,3.7,21.2,299.0,342.74,266.74
2018,9,13,16,45,632.0,64.0,3.65,20.65,256.0,289.96,220.02
2018,9,13,17,0,627.0,53.0,3.6,20.1,213.0,237.21,171.92
2018,9,13,17,15,555.5,47.0,3.25,19.4,164.0,174.51,117.57
2018,9,13,17,30,484.0,41.0,2.9,18.7,115.0,120.46,72.28
2018,9,13,17,45,347.0,31.0,2.55,17.95,73.5,65.02,31.77
2018,9,13,18,0,210.0,21.0,2.2,17.2,32.0,25.82,0.0
2018,9,13,18,15,105.0,10.5,2.1,16.75,16.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,45,10.5,4.5,1.25,12.1,5.0,0.0,0.0
2018,9,14,6,0,21.0,9.0,1.3,12.6,10.0,8.65,0.0
2018,9,14,6,15,64.0,26.5,1.5,13.35,34.0,29.39,12.16
2018,9,14,6,30,107.0,44.0,1.7,14.1,58.0,57.4,37.03
2018,9,14,6,45,176.0,59.0,1.95,14.85,94.0,93.13,65.3
2018,9,14,7,0,245.0,74.0,2.2,15.6,130.0,137.53,102.04
2018,9,14,7,15,226.0,97.5,2.2,16.15,159.5,171.22,132.89
2018,9,14,7,30,207.0,121.0,2.2,16.7,189.0,202.57,160.7
2018,9,14,7,45,229.5,143.0,2.15,17.3,230.0,248.06,198.45
2018,9,14,8,0,252.0,165.0,2.1,17.9,271.0,295.94,237.16
2018,9,14,8,15,262.0,185.5,2.1,18.55,307.5,337.6,269.93
2018,9,14,8,30,272.0,206.0,2.1,19.2,344.0,379.91,302.31
2018,9,14,8,45,301.0,221.0,2.05,19.9,387.0,429.27,339.36
2018,9,14,9,0,330.0,236.0,2.0,20.6,430.0,480.74,376.99
2018,9,14,9,15,431.0,222.5,1.95,21.4,494.0,566.6,440.23
2018,9,14,9,30,532.0,209.0,1.9,22.2,558.0,651.28,500.54
2018,9,14,9,45,576.0,205.5,1.85,23.05,601.5,705.54,536.49
2018,9,14,10,0,620.0,202.0,1.8,23.9,645.0,765.54,575.45
2018,9,14,10,15,635.5,204.5,1.8,24.45,674.0,802.78,598.62
2018,9,14,10,30,651.0,207.0,1.8,25.0,703.0,838.36,620.4
2018,9,14,10,45,703.5,190.0,1.85,25.55,739.0,885.99,649.98
2018,9,14,11,0,756.0,173.0,1.9,26.1,775.0,932.31,678.18
2018,9,14,11,15,812.0,150.0,1.95,26.45,806.0,969.02,700.44
2018,9,14,11,30,868.0,127.0,2.0,26.8,837.0,999.8,718.9
2018,9,14,11,45,903.0,110.0,2.05,27.15,852.5,1022.4,732.23
2018,9,14,12,0,938.0,93.0,2.1,27.5,868.0,1041.21,743.29
2018,9,14,12,15,936.0,94.0,2.25,27.7,864.5,1039.2,743.07
2018,9,14,12,30,934.0,95.0,2.4,27.9,861.0,1033.26,740.62
2018,9,14,12,45,929.0,95.0,2.5,28.05,848.5,1019.41,732.83
2018,9,14,13,0,924.0,95.0,2.6,28.2,836.0,1001.82,722.75
2018,9,14,13,15,919.0,94.0,2.7,28.15,816.5,979.51,710.22
2018,9,14,13,30,914.0,93.0,2.8,28.1,797.0,953.7,695.38
2018,9,14,13,45,907.5,92.0,2.9,28.05,770.5,923.19,677.35
2018,9,14,14,0,901.0,91.0,3.0,28.0,744.0,889.57,657.09
2018,9,14,14,15,876.5,95.0,3.05,27.75,706.5,843.46,628.35
2018,9,14,14,30,852.0,99.0,3.1,27.5,669.0,795.87,598.23
2018,9,14,14,45,821.5,101.0,3.2,27.25,624.0,745.06,565.58
2018,9,14,15,0,791.0,103.0,3.3,27.0,579.0,688.99,528.49
2018,9,14,15,15,733.5,107.5,3.3,27.0,523.0,619.01,477.72
2018,9,14,15,30,676.0,112.0,3.3,27.0,467.0,550.85,426.84
2018,9,14,15,45,688.0,97.0,3.4,26.0,428.0,505.21,393.97
2018,9,14,16,0,700.0,82.0,3.5,25.0,389.0,456.66,357.07
2018,9,14,16,15,652.5,79.0,3.5,24.25,337.5,390.98,304.64
2018,9,14,16,30,605.0,76.0,3.5,23.5,286.0,329.39,253.84
2018,9,14,16,45,596.0,65.5,3.5,22.75,243.5,277.65,208.84
2018,9,14,17,0,587.0,55.0,3.5,22.0,201.0,226.24,162.65
2018,9,14,17,15,492.5,48.5,3.35,21.25,151.0,160.84,107.72
2018,9,14,17,30,398.0,42.0,3.2,20.5,101.0,106.81,64.19
2018,9,14,17,45,264.0,30.5,3.1,19.7,63.0,55.98,27.25
2018,9,14,18,0,130.0,19.0,3.0,18.9,25.0,20.32,0.0
2018,9,14,18,15,65.0,9.5,2.9,18.4,12.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.05,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.2,18.0,13.85,0.0
2018,9,15,6,15,282.5,25.5,3.55,14.55,54.5,43.88,14.6
2018,9,15,6,30,431.0,37.0,3.7,14.9,91.0,94.89,53.49
2018,9,15,6,45,516.5,44.0,3.8,15.25,139.5,147.36,96.25
2018,9,15,7,0,602.0,51.0,3.9,15.6,188.0,210.2,150.6
2018,9,15,7,15,655.5,56.0,3.9,16.15,240.0,270.95,205.29
2018,9,15,7,30,709.0,61.0,3.9,16.7,292.0,337.18,263.92
2018,9,15,7,45,746.0,65.0,3.9,17.2,344.5,400.39,319.01
2018,9,15,8,0,783.0,69.0,3.9,17.7,397.0,466.48,374.61
2018,9,15,8,15,810.0,72.0,3.9,18.25,447.5,528.49,425.1
2018,9,15,8,30,837.0,75.0,3.9,18.8,498.0,591.5,474.58
2018,9,15,8,45,856.5,77.0,3.9,19.35,544.0,646.14,516.18
2018,9,15,9,0,876.0,79.0,3.9,19.9,590.0,702.84,556.95
2018,9,15,9,15,887.0,82.0,3.9,20.4,630.5,753.51,591.23
2018,9,15,9,30,898.0,85.0,3.9,20.9,671.0,802.33,623.59
2018,9,15,9,45,904.5,88.5,3.9,21.4,705.5,845.88,651.71
2018,9,15,10,0,911.0,92.0,3.9,21.9,740.0,886.73,677.58
2018,9,15,10,15,919.5,92.5,3.95,22.25,768.5,923.16,700.77
2018,9,15,10,30,928.0,93.0,4.0,22.6,797.0,956.61,721.81
2018,9,15,10,45,934.5,93.5,4.0,22.95,818.5,985.0,739.03
2018,9,15,11,0,941.0,94.0,4.0,23.3,840.0,1009.96,753.91
2018,9,15,11,15,944.5,94.0,4.1,23.45,853.0,1027.84,765.34
2018,9,15,11,30,948.0,94.0,4.2,23.6,866.0,1041.93,774.39
2018,9,15,11,45,949.5,94.0,4.25,23.7,871.0,1050.14,779.52
2018,9,15,12,0,951.0,94.0,4.3,23.8,876.0,1054.38,782.19
2018,9,15,12,15,950.0,94.0,4.35,23.8,872.5,1052.15,781.03
2018,9,15,12,30,949.0,94.0,4.4,23.8,869.0,1045.92,777.41
2018,9,15,12,45,946.0,94.0,4.45,23.75,857.5,1033.78,770.15
2018,9,15,13,0,943.0,94.0,4.5,23.7,846.0,1017.8,760.38
2018,9,15,13,15,938.5,93.0,4.5,23.55,826.5,995.53,746.57
2018,9,15,13,30,934.0,92.0,4.5,23.4,807.0,969.67,730.4
2018,9,15,13,45,929.0,90.5,4.55,23.3,781.0,939.35,711.43
2018,9,15,14,0,924.0,89.0,4.6,23.2,755.0,905.77,690.1
2018,9,15,14,15,915.5,87.5,4.55,23.0,721.5,866.17,663.97
2018,9,15,14,30,907.0,86.0,4.5,22.8,688.0,823.9,635.8
2018,9,15,14,45,895.0,83.5,4.5,22.6,648.0,775.45,603.21
2018,9,15,15,0,883.0,81.0,4.5,22.4,608.0,725.1,568.8
2018,9,15,15,15,865.5,78.5,4.5,22.4,562.5,669.46,529.04
2018,9,15,15,30,848.0,76.0,4.5,22.4,517.0,613.02,485.89
2018,9,15,15,45,827.0,72.5,4.45,21.65,468.0,555.27,441.58
2018,9,15,16,0,806.0,69.0,4.4,20.9,419.0,494.99,393.72
2018,9,15,16,15,776.0,65.0,4.3,20.4,367.5,430.61,340.41
2018,9,15,16,30,746.0,61.0,4.2,19.9,316.0,368.14,286.84
2018,9,15,16,45,700.5,56.0,4.15,19.4,263.5,301.62,228.75
2018,9,15,17,0,655.0,51.0,4.1,18.9,211.0,239.57,173.25
2018,9,15,17,15,579.5,44.5,3.8,18.25,160.5,174.38,116.5
2018,9,15,17,30,504.0,38.0,3.5,17.6,110.0,117.93,69.23
2018,9,15,17,45,358.5,28.5,3.25,16.9,69.0,61.78,27.88
2018,9,15,18,0,213.0,19.0,3.0,16.2,28.0,23.69,0.0
2018,9,15,18,15,106.5,9.5,2.8,15.75,14.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,11.8,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.3,18.0,13.96,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.3,54.5,44.05,12.95
2018,9,16,6,30,463.0,34.0,2.0,14.3,91.0,96.3,53.21
2018,9,16,6,45,547.5,40.5,2.35,15.3,140.0,150.21,97.09
2018,9,16,7,0,632.0,47.0,2.7,16.3,189.0,214.12,152.07
2018,9,16,7,15,684.5,52.0,2.7,16.9,242.0,276.18,207.67
2018,9,16,7,30,737.0,57.0,2.7,17.5,295.0,343.71,266.94
2018,9,16,7,45,772.0,61.0,2.75,18.1,347.5,407.62,322.05
2018,9,16,8,0,807.0,65.0,2.8,18.7,400.0,474.14,377.27
2018,9,16,8,15,831.0,67.5,2.75,19.3,449.5,533.13,424.57
2018,9,16,8,30,855.0,70.0,2.7,19.9,499.0,594.37,471.64
2018,9,16,8,45,872.5,72.0,2.7,20.45,545.0,651.09,513.88
2018,9,16,9,0,890.0,74.0,2.7,21.0,591.0,707.08,552.94
2018,9,16,9,15,902.0,76.0,2.7,21.55,631.5,757.95,586.37
2018,9,16,9,30,914.0,78.0,2.7,22.1,672.0,806.99,617.89
2018,9,16,9,45,923.0,80.0,2.7,22.6,707.0,851.47,645.83
2018,9,16,10,0,932.0,82.0,2.7,23.1,742.0,893.37,671.61
2018,9,16,10,15,938.5,83.0,2.7,23.55,770.0,929.14,693.08
2018,9,16,10,30,945.0,84.0,2.7,24.0,798.0,961.74,712.28
2018,9,16,10,45,949.5,85.0,2.7,24.45,818.5,989.13,727.94
2018,9,16,11,0,954.0,86.0,2.7,24.9,839.0,1012.92,741.24
2018,9,16,11,15,957.0,86.5,2.75,25.2,852.0,1030.99,751.78
2018,9,16,11,30,960.0,87.0,2.8,25.5,865.0,1045.18,759.95
2018,9,16,11,45,960.5,87.0,2.8,25.8,869.5,1052.39,763.31
2018,9,16,12,0,961.0,87.0,2.8,26.1,874.0,1055.57,764.28
2018,9,16,12,15,959.0,88.0,2.8,26.3,870.5,1053.36,762.27
2018,9,16,12,30,957.0,89.0,2.8,26.5,867.0,1047.12,757.9
2018,9,16,12,45,952.0,90.5,2.85,26.65,855.0,1034.54,750.26
2018,9,16,13,0,947.0,92.0,2.9,26.8,843.0,1018.13,740.3
2018,9,16,13,15,942.5,91.0,2.95,26.8,823.5,995.69,726.95
2018,9,16,13,30,938.0,90.0,3.0,26.8,804.0,969.66,711.3
2018,9,16,13,45,931.5,88.5,3.05,26.85,776.5,937.81,691.63
2018,9,16,14,0,925.0,87.0,3.1,26.9,749.0,902.77,669.76
2018,9,16,14,15,915.5,85.5,3.15,26.7,715.0,862.23,644.64
2018,9,16,14,30,906.0,84.0,3.2,26.5,681.0,819.1,617.44
2018,9,16,14,45,893.5,82.0,3.25,26.35,641.0,770.81,586.13
2018,9,16,15,0,881.0,80.0,3.3,26.2,601.0,720.67,553.01
2018,9,16,15,15,863.5,77.5,3.3,26.2,555.5,665.09,514.33
2018,9,16,15,30,846.0,75.0,3.3,26.2,510.0,608.72,472.38
2018,9,16,15,45,822.5,72.0,3.35,25.35,461.0,550.21,429.04
2018,9,16,16,0,799.0,69.0,3.4,24.5,412.0,489.44,382.24
2018,9,16,16,15,766.0,65.0,3.35,23.85,360.0,424.11,329.58
2018,9,16,16,30,733.0,61.0,3.3,23.2,308.0,361.06,276.8
2018,9,16,16,45,684.0,56.0,3.3,22.5,255.5,294.22,219.69
2018,9,16,17,0,635.0,51.0,3.3,21.8,203.0,232.3,165.44
2018,9,16,17,15,557.0,44.5,3.0,20.85,153.5,167.87,110.44
2018,9,16,17,30,479.0,38.0,2.7,19.9,104.0,112.83,65.24
2018,9,16,17,45,335.5,28.0,2.45,19.0,64.5,58.35,25.01
2018,9,16,18,0,192.0,18.0,2.2,18.1,25.0,21.67,0.0
2018,9,16,18,15,96.0,9.0,2.05,17.55,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,12.8,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.2,17.0,13.99,0.0
2018,9,17,6,15,303.5,24.0,2.0,13.95,53.0,43.89,11.38
2018,9,17,6,30,459.0,34.0,2.3,14.7,89.0,96.01,52.88
2018,9,17,6,45,542.0,40.5,2.55,15.45,137.0,149.2,96.37
2018,9,17,7,0,625.0,47.0,2.8,16.2,185.0,212.55,151.06
2018,9,17,7,15,677.5,52.0,2.75,16.75,237.5,274.19,206.36
2018,9,17,7,30,730.0,57.0,2.7,17.3,290.0,341.3,265.35
2018,9,17,7,45,764.5,60.5,2.7,17.85,342.0,404.02,319.58
2018,9,17,8,0,799.0,64.0,2.7,18.4,394.0,469.29,373.87
2018,9,17,8,15,823.5,67.0,2.65,19.0,443.5,530.7,422.99
2018,9,17,8,30,848.0,70.0,2.6,19.6,493.0,590.25,468.84
2018,9,17,8,45,843.0,78.5,2.6,20.15,532.0,639.13,505.02
2018,9,17,9,0,838.0,87.0,2.6,20.7,571.0,688.88,540.08
2018,9,17,9,15,870.5,84.0,2.6,21.25,618.0,743.4,576.38
2018,9,17,9,30,903.0,81.0,2.6,21.8,665.0,801.59,614.44
2018,9,17,9,45,908.0,84.5,2.6,22.35,698.5,843.98,640.76
2018,9,17,10,0,913.0,88.0,2.6,22.9,732.0,883.55,664.89
2018,9,17,10,15,920.5,89.5,2.65,23.4,760.5,920.1,687.24
2018,9,17,10,30,928.0,91.0,2.7,23.9,789.0,953.61,707.4
2018,9,17,10,45,933.0,91.5,2.7,24.4,809.0,980.43,722.6
2018,9,17,11,0,938.0,92.0,2.7,24.9,829.0,1003.74,735.5
2018,9,17,11,15,941.0,92.0,2.8,25.1,841.5,1020.92,746.27
2018,9,17,11,30,944.0,92.0,2.9,25.3,854.0,1034.28,754.71
2018,9,17,11,45,945.0,92.0,3.0,25.55,858.5,1041.78,759.37
2018,9,17,12,0,946.0,92.0,3.1,25.8,863.0,1045.33,761.64
2018,9,17,12,15,944.0,93.0,3.25,25.85,859.5,1043.03,761.3
2018,9,17,12,30,942.0,94.0,3.4,25.9,856.0,1036.78,758.53
2018,9,17,12,45,937.5,95.5,3.5,25.9,844.5,1024.73,751.82
2018,9,17,13,0,933.0,97.0,3.6,25.9,833.0,1008.91,742.74
2018,9,17,13,15,929.5,95.0,3.7,25.7,813.5,986.47,729.91
2018,9,17,13,30,926.0,93.0,3.8,25.5,794.0,960.43,714.67
2018,9,17,13,45,920.5,91.5,3.9,25.25,767.5,929.71,696.3
2018,9,17,14,0,915.0,90.0,4.0,25.0,741.0,895.78,675.59
2018,9,17,14,15,906.5,87.5,4.05,24.65,707.0,855.22,650.08
2018,9,17,14,30,898.0,85.0,4.1,24.3,673.0,812.04,622.41
2018,9,17,14,45,887.0,82.5,4.15,23.9,633.5,764.58,591.4
2018,9,17,15,0,876.0,80.0,4.2,23.5,594.0,715.19,558.46
2018,9,17,15,15,858.0,78.0,4.2,23.5,549.0,660.03,518.98
2018,9,17,15,30,840.0,76.0,4.2,23.5,504.0,606.92,478.38
2018,9,17,15,45,817.5,72.5,4.25,22.35,455.0,545.97,432.76
2018,9,17,16,0,795.0,69.0,4.3,21.2,406.0,485.43,385.5
2018,9,17,16,15,763.0,65.0,4.2,20.45,354.5,420.81,332.29
2018,9,17,16,30,731.0,61.0,4.1,19.7,303.0,358.37,278.93
2018,9,17,16,45,680.5,56.5,4.0,18.95,251.0,291.75,220.89
2018,9,17,17,0,630.0,52.0,3.9,18.2,199.0,230.21,166.04
2018,9,17,17,15,544.0,45.0,3.7,17.45,149.0,164.17,109.16
2018,9,17,17,30,458.0,38.0,3.5,16.7,99.0,108.46,63.2
2018,9,17,17,45,302.0,27.0,3.3,15.95,60.0,53.34,21.67
2018,9,17,18,0,146.0,16.0,3.1,15.2,21.0,18.3,0.0
2018,9,17,18,15,73.0,8.0,3.05,14.9,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.6,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.7,15.0,12.86,0.0
2018,9,18,6,15,239.5,25.5,2.6,14.05,49.0,41.16,9.49
2018,9,18,6,30,379.0,38.0,2.7,14.4,83.0,89.82,51.13
2018,9,18,6,45,468.5,47.0,2.75,14.8,130.5,141.88,93.49
2018,9,18,7,0,558.0,56.0,2.8,15.2,178.0,204.89,147.46
2018,9,18,7,15,615.5,62.0,2.75,15.7,229.5,265.27,201.32
2018,9,18,7,30,673.0,68.0,2.7,16.2,281.0,331.82,259.63
2018,9,18,7,45,711.5,72.5,2.65,16.7,332.5,393.9,313.22
2018,9,18,8,0,750.0,77.0,2.6,17.2,384.0,459.36,367.63
2018,9,18,8,15,778.5,80.0,2.6,17.85,434.0,520.43,416.62
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,582.69,464.69
2018,9,18,8,45,828.0,85.5,2.55,19.1,530.0,640.33,507.48
2018,9,18,9,0,849.0,88.0,2.5,19.7,576.0,697.68,548.15
2018,9,18,9,15,864.5,89.5,2.55,20.25,616.5,744.92,579.45
2018,9,18,9,30,880.0,91.0,2.6,20.8,657.0,794.51,611.95
2018,9,18,9,45,892.0,91.5,2.6,21.35,691.5,838.4,639.57
2018,9,18,10,0,904.0,92.0,2.6,21.9,726.0,880.0,665.24
2018,9,18,10,15,911.5,93.0,2.6,22.4,754.0,915.65,686.68
2018,9,18,10,30,919.0,94.0,2.6,22.9,782.0,948.28,705.92
2018,9,18,10,45,925.0,94.5,2.6,23.35,802.5,975.75,721.76
2018,9,18,11,0,931.0,95.0,2.6,23.8,823.0,999.78,735.33
2018,9,18,11,15,933.5,95.5,2.6,24.15,835.5,1016.83,744.66
2018,9,18,11,30,936.0,96.0,2.6,24.5,848.0,1030.09,751.67
2018,9,18,11,45,936.5,96.5,2.6,24.85,852.5,1037.51,755.05
2018,9,18,12,0,937.0,97.0,2.6,25.2,857.0,1040.99,756.09
