Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,626.08,478.12
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,789.8,597.49
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,899.69,676.25
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,983.79,732.65
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,968.46,721.94
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,949.66,709.81
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,926.7,695.53
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,900.49,679.06
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,874.5,662.85
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,838.68,639.71
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,797.44,613.28
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,754.05,584.92
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,704.01,551.06
2018,9,28,15,0,794.0,91.0,4.1,23.0,514.0,652.66,514.97
2018,9,28,15,15,771.0,88.0,4.1,23.0,469.0,596.33,472.25
2018,9,28,15,30,748.0,85.0,4.1,23.0,424.0,540.04,428.41
2018,9,28,15,45,719.5,80.0,4.15,21.85,376.5,479.06,381.47
2018,9,28,16,0,691.0,75.0,4.2,20.7,329.0,420.34,334.34
2018,9,28,16,15,650.0,69.0,4.1,19.95,279.5,356.03,280.36
2018,9,28,16,30,609.0,63.0,4.0,19.2,230.0,295.26,227.62
2018,9,28,16,45,544.5,56.0,3.9,18.45,181.5,230.27,170.84
2018,9,28,17,0,480.0,49.0,3.8,17.7,133.0,172.4,119.85
2018,9,28,17,15,372.0,38.5,3.6,17.1,90.5,110.83,68.8
2018,9,28,17,30,264.0,28.0,3.4,16.5,48.0,61.49,24.37
2018,9,28,17,45,140.5,15.5,3.2,15.9,25.0,22.18,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.0,3.0,1.15,12.55,2.5,0.0,0.0
2018,9,29,6,0,40.0,6.0,1.2,12.7,5.0,0.0,0.0
2018,9,29,6,15,153.0,17.5,1.5,13.65,28.5,26.95,0.0
2018,9,29,6,30,266.0,29.0,1.8,14.6,52.0,68.37,33.81
2018,9,29,6,45,335.5,42.0,2.1,15.5,91.0,113.36,73.89
2018,9,29,7,0,405.0,55.0,2.4,16.4,130.0,166.91,119.73
2018,9,29,7,15,444.5,65.0,2.35,17.05,171.0,216.3,163.86
2018,9,29,7,30,484.0,75.0,2.3,17.7,212.0,269.9,210.91
2018,9,29,7,45,354.5,110.5,2.25,18.35,221.5,277.99,221.34
2018,9,29,8,0,225.0,146.0,2.2,19.0,231.0,267.14,213.89
2018,9,29,8,15,263.0,162.5,2.15,19.6,274.5,318.27,254.89
2018,9,29,8,30,301.0,179.0,2.1,20.2,318.0,372.94,297.47
2018,9,29,8,45,375.0,182.5,2.0,20.75,373.0,439.91,348.95
2018,9,29,9,0,449.0,186.0,1.9,21.3,428.0,522.69,410.52
2018,9,29,9,15,588.5,158.0,1.9,21.8,499.5,620.82,483.38
2018,9,29,9,30,728.0,130.0,1.9,22.3,571.0,723.97,556.76
2018,9,29,9,45,785.5,118.0,1.95,22.8,617.5,782.31,594.63
2018,9,29,10,0,843.0,106.0,2.0,23.3,664.0,844.57,634.82
2018,9,29,10,15,794.0,130.0,2.05,23.7,672.5,854.08,639.08
2018,9,29,10,30,745.0,154.0,2.1,24.1,681.0,862.09,642.97
2018,9,29,10,45,744.0,159.0,2.2,24.5,697.5,884.03,656.74
2018,9,29,11,0,743.0,164.0,2.3,24.9,714.0,902.84,668.33
2018,9,29,11,15,805.5,140.0,2.4,25.15,744.5,941.8,693.69
2018,9,29,11,30,868.0,116.0,2.5,25.4,775.0,975.03,715.01
2018,9,29,11,45,754.0,156.0,2.6,25.65,730.0,922.18,679.94
2018,9,29,12,0,640.0,196.0,2.7,25.9,685.0,862.54,640.65
2018,9,29,12,15,399.0,268.0,2.75,26.0,572.5,700.08,524.8
2018,9,29,12,30,158.0,340.0,2.8,26.1,460.0,516.63,388.88
2018,9,29,12,45,138.0,333.0,2.9,26.25,436.5,487.91,368.72
2018,9,29,13,0,118.0,326.0,3.0,26.4,413.0,459.11,347.54
2018,9,29,13,15,161.5,323.5,3.05,26.35,439.0,493.76,374.75
2018,9,29,13,30,205.0,321.0,3.1,26.3,465.0,525.9,399.69
2018,9,29,13,45,300.5,274.0,3.2,26.25,475.5,563.11,430.26
2018,9,29,14,0,396.0,227.0,3.3,26.2,486.0,593.4,455.51
2018,9,29,14,15,617.5,159.0,3.35,25.95,538.5,687.69,529.28
2018,9,29,14,30,839.0,91.0,3.4,25.7,591.0,754.54,579.01
2018,9,29,14,45,822.5,88.0,3.45,25.5,550.5,703.95,544.39
2018,9,29,15,0,806.0,85.0,3.5,25.3,510.0,652.15,508.54
2018,9,29,15,15,783.5,82.5,3.5,25.3,465.5,596.2,466.69
2018,9,29,15,30,761.0,80.0,3.5,25.3,421.0,540.22,423.64
2018,9,29,15,45,675.5,84.0,3.55,24.45,361.5,459.39,361.51
2018,9,29,16,0,590.0,88.0,3.6,23.6,302.0,384.74,302.39
2018,9,29,16,15,491.0,84.5,3.5,23.0,244.0,304.43,237.18
2018,9,29,16,30,392.0,81.0,3.4,22.4,186.0,232.19,177.61
2018,9,29,16,45,395.0,65.5,3.3,21.8,152.0,191.97,141.27
2018,9,29,17,0,398.0,50.0,3.2,21.2,118.0,152.69,104.8
2018,9,29,17,15,314.0,38.5,3.0,20.45,80.5,99.71,60.94
2018,9,29,17,30,230.0,27.0,2.8,19.7,43.0,55.53,18.07
2018,9,29,17,45,123.0,15.0,2.55,18.95,22.5,20.48,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.45,15.55,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,122.0,18.5,0.4,16.15,27.0,25.83,0.0
2018,9,30,6,30,222.0,32.0,0.4,16.6,50.0,64.94,31.66
2018,9,30,6,45,316.5,43.5,0.4,17.05,90.0,110.27,71.33
2018,9,30,7,0,411.0,55.0,0.4,17.5,130.0,168.53,119.36
2018,9,30,7,15,484.5,63.5,0.4,18.15,179.0,227.45,169.28
2018,9,30,7,30,558.0,72.0,0.4,18.8,228.0,294.58,225.23
2018,9,30,7,45,623.0,75.0,0.35,19.5,281.0,359.95,278.28
2018,9,30,8,0,688.0,78.0,0.3,20.2,334.0,431.39,333.91
2018,9,30,8,15,720.0,82.0,0.3,20.85,382.0,491.64,379.5
2018,9,30,8,30,752.0,86.0,0.3,21.5,430.0,552.29,423.61
2018,9,30,8,45,775.5,89.5,0.3,22.15,475.0,609.3,463.32
2018,9,30,9,0,799.0,93.0,0.3,22.8,520.0,666.31,501.54
2018,9,30,9,15,816.0,95.0,0.3,23.3,559.5,716.53,532.79
2018,9,30,9,30,833.0,97.0,0.3,23.8,599.0,765.51,562.26
2018,9,30,9,45,814.5,109.5,0.25,24.35,622.5,795.92,578.15
2018,9,30,10,0,796.0,122.0,0.2,24.9,646.0,822.01,591.3
2018,9,30,10,15,835.0,112.5,0.4,25.3,682.0,869.84,622.9
2018,9,30,10,30,874.0,103.0,0.6,25.7,718.0,909.22,648.99
2018,9,30,10,45,858.0,113.5,0.75,26.15,730.5,933.11,664.38
2018,9,30,11,0,842.0,124.0,0.9,26.6,743.0,945.77,672.98
2018,9,30,11,15,850.5,122.5,1.05,26.9,756.0,964.22,685.72
2018,9,30,11,30,859.0,121.0,1.2,27.2,769.0,979.25,696.26
2018,9,30,11,45,859.0,121.5,1.35,27.55,772.0,984.76,700.77
2018,9,30,12,0,859.0,122.0,1.5,27.9,775.0,986.58,703.1
2018,9,30,12,15,768.5,160.5,1.6,28.0,742.0,944.65,677.84
2018,9,30,12,30,678.0,199.0,1.7,28.1,709.0,894.69,647.49
2018,9,30,12,45,597.0,227.0,1.75,28.25,670.5,839.15,611.39
2018,9,30,13,0,516.0,255.0,1.8,28.4,632.0,779.79,571.09
2018,9,30,13,15,429.5,275.5,1.9,28.05,583.5,711.66,525.57
2018,9,30,13,30,343.0,296.0,2.0,27.7,535.0,633.88,472.37
2018,9,30,13,45,276.5,292.5,2.05,27.35,480.0,562.44,422.66
2018,9,30,14,0,210.0,289.0,2.1,27.0,425.0,482.3,365.52
2018,9,30,14,15,192.5,271.0,2.2,26.65,390.5,441.05,336.89
2018,9,30,14,30,175.0,253.0,2.3,26.3,356.0,400.51,307.98
2018,9,30,14,45,140.0,233.0,2.35,25.95,312.0,346.11,267.61
2018,9,30,15,0,105.0,213.0,2.4,25.6,268.0,294.41,228.57
2018,9,30,15,15,126.0,198.0,2.4,25.6,258.0,286.38,223.28
2018,9,30,15,30,147.0,183.0,2.4,25.6,248.0,276.09,215.76
2018,9,30,15,45,89.5,155.0,2.6,24.8,193.0,201.93,157.88
2018,9,30,16,0,32.0,127.0,2.8,24.0,138.0,140.95,109.48
2018,9,30,16,15,17.5,102.5,2.75,23.5,108.5,104.91,80.53
2018,9,30,16,30,3.0,78.0,2.7,23.0,79.0,74.83,56.1
2018,9,30,16,45,1.5,61.0,2.7,22.45,61.5,57.9,42.08
2018,9,30,17,0,0.0,44.0,2.7,21.9,44.0,41.21,28.04
2018,9,30,17,15,0.0,29.5,2.5,21.35,29.5,27.47,16.09
2018,9,30,17,30,0.0,15.0,2.3,20.8,15.0,13.91,0.32
2018,9,30,17,45,0.0,7.5,2.1,20.2,7.5,7.15,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,0.75,15.15,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,0.7,15.2,1.0,0.0,0.0
2018,10,1,6,15,3.0,11.5,0.75,15.6,11.5,11.16,0.0
2018,10,1,6,30,4.0,22.0,0.8,16.0,22.0,21.0,8.46
2018,10,1,6,45,8.0,38.5,0.8,16.4,39.5,37.79,25.03
2018,10,1,7,0,12.0,55.0,0.8,16.8,57.0,55.06,40.04
2018,10,1,7,15,18.0,74.5,0.8,17.6,79.0,78.69,60.03
2018,10,1,7,30,24.0,94.0,0.8,18.4,101.0,101.58,79.11
2018,10,1,7,45,44.0,117.5,0.8,19.15,133.0,135.57,106.84
2018,10,1,8,0,64.0,141.0,0.8,19.9,165.0,171.94,136.02
2018,10,1,8,15,35.5,139.0,0.85,20.85,152.5,157.0,123.26
2018,10,1,8,30,7.0,137.0,0.9,21.8,140.0,134.58,104.31
2018,10,1,8,45,4.0,139.0,0.95,22.75,141.0,134.58,103.66
2018,10,1,9,0,1.0,141.0,1.0,23.7,142.0,134.38,102.76
2018,10,1,9,15,3.5,160.0,1.05,24.25,162.5,154.9,118.47
2018,10,1,9,30,6.0,179.0,1.1,24.8,183.0,175.74,134.16
2018,10,1,9,45,16.0,207.0,1.15,25.35,217.5,212.05,161.79
2018,10,1,10,0,26.0,235.0,1.2,25.9,252.0,259.17,197.04
2018,10,1,10,15,59.5,271.0,1.2,26.45,312.0,327.97,248.33
2018,10,1,10,30,93.0,307.0,1.2,27.0,372.0,398.93,299.7
2018,10,1,10,45,143.5,320.5,1.2,27.55,424.0,475.27,354.14
2018,10,1,11,0,194.0,334.0,1.2,28.1,476.0,540.48,399.46
2018,10,1,11,15,238.5,334.5,1.25,28.35,511.5,600.15,440.69
2018,10,1,11,30,283.0,335.0,1.3,28.6,547.0,646.17,472.32
2018,10,1,11,45,198.0,320.5,1.35,28.9,469.0,535.33,394.11
2018,10,1,12,0,113.0,306.0,1.4,29.2,391.0,437.16,323.45
2018,10,1,12,15,75.5,301.0,1.55,29.3,357.5,381.24,283.32
2018,10,1,12,30,38.0,296.0,1.7,29.4,324.0,339.3,252.15
2018,10,1,12,45,32.5,286.0,1.85,29.5,310.0,322.79,240.4
2018,10,1,13,0,27.0,276.0,2.0,29.6,296.0,306.33,228.51
2018,10,1,13,15,56.0,292.0,2.15,29.55,331.5,349.87,262.0
2018,10,1,13,30,85.0,308.0,2.3,29.5,367.0,392.23,294.15
2018,10,1,13,45,149.0,294.0,2.4,29.4,392.0,441.82,332.63
2018,10,1,14,0,213.0,280.0,2.5,29.3,417.0,474.75,358.82
2018,10,1,14,15,168.5,266.5,2.5,28.95,371.5,416.89,316.44
2018,10,1,14,30,124.0,253.0,2.5,28.6,326.0,361.76,275.78
2018,10,1,14,45,144.0,237.0,2.5,28.25,316.0,353.38,271.09
2018,10,1,15,0,164.0,221.0,2.5,27.9,306.0,342.95,264.46
2018,10,1,15,15,222.0,190.0,2.5,27.9,294.0,345.78,267.9
2018,10,1,15,30,280.0,159.0,2.5,27.9,282.0,333.78,259.46
2018,10,1,15,45,391.0,127.5,2.45,27.0,277.0,350.0,272.67
2018,10,1,16,0,502.0,96.0,2.4,26.1,272.0,348.83,270.7
2018,10,1,16,15,515.0,80.5,2.3,25.5,236.5,307.6,235.82
2018,10,1,16,30,528.0,65.0,2.2,24.9,201.0,263.99,197.49
2018,10,1,16,45,379.5,59.5,2.1,24.3,146.0,179.17,129.11
2018,10,1,17,0,231.0,54.0,2.0,23.7,91.0,114.88,78.65
2018,10,1,17,15,155.0,37.0,1.8,23.1,58.0,68.97,41.74
2018,10,1,17,30,79.0,20.0,1.6,22.5,25.0,28.95,0.95
2018,10,1,17,45,39.5,10.0,1.45,21.85,12.5,11.33,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,18.1,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,18.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.4,18.3,6.5,6.2,0.0
2018,10,2,6,30,0.0,12.0,0.4,18.5,12.0,11.12,1.5
2018,10,2,6,45,0.0,23.0,0.45,18.65,23.0,21.34,11.72
2018,10,2,7,0,0.0,34.0,0.5,18.8,34.0,31.57,20.66
2018,10,2,7,15,28.5,54.0,0.55,19.4,62.0,60.88,44.67
2018,10,2,7,30,57.0,74.0,0.6,20.0,90.0,96.95,74.44
2018,10,2,7,45,127.5,107.5,0.65,20.6,151.5,166.0,130.48
2018,10,2,8,0,198.0,141.0,0.7,21.2,213.0,249.28,196.69
2018,10,2,8,15,250.5,150.0,0.75,22.0,254.5,298.56,235.03
2018,10,2,8,30,303.0,159.0,0.8,22.8,296.0,352.9,276.61
2018,10,2,8,45,277.5,186.5,0.85,23.55,321.5,381.89,297.04
2018,10,2,9,0,252.0,214.0,0.9,24.3,347.0,407.85,314.63
2018,10,2,9,15,379.5,202.5,1.0,25.0,420.0,510.46,390.75
2018,10,2,9,30,507.0,191.0,1.1,25.7,493.0,613.32,464.21
2018,10,2,9,45,454.5,219.0,1.25,26.4,501.0,621.15,466.81
2018,10,2,10,0,402.0,247.0,1.4,27.1,509.0,623.53,466.27
2018,10,2,10,15,470.0,235.5,1.4,27.6,553.5,683.77,507.79
2018,10,2,10,30,538.0,224.0,1.4,28.1,598.0,745.5,548.88
2018,10,2,10,45,685.0,169.0,1.45,28.6,658.5,838.71,610.76
2018,10,2,11,0,832.0,114.0,1.5,29.1,719.0,922.97,662.8
2018,10,2,11,15,791.0,136.5,1.5,29.45,719.0,921.03,659.22
2018,10,2,11,30,750.0,159.0,1.5,29.8,719.0,919.69,657.16
2018,10,2,11,45,549.0,227.0,1.45,30.15,638.0,799.23,576.77
2018,10,2,12,0,348.0,295.0,1.4,30.5,557.0,666.45,483.79
2018,10,2,12,15,292.5,284.5,1.35,30.65,503.5,600.1,438.59
2018,10,2,12,30,237.0,274.0,1.3,30.8,450.0,532.97,391.54
2018,10,2,12,45,371.5,260.0,1.2,31.0,530.5,655.69,477.88
2018,10,2,13,0,506.0,246.0,1.1,31.2,611.0,759.02,546.58
2018,10,2,13,15,536.0,230.0,1.15,31.2,607.0,758.07,546.66
2018,10,2,13,30,566.0,214.0,1.2,31.2,603.0,753.56,545.54
2018,10,2,13,45,476.0,230.5,1.25,31.2,548.5,677.57,494.31
2018,10,2,14,0,386.0,247.0,1.3,31.2,494.0,593.07,436.85
2018,10,2,14,15,368.5,238.0,1.5,31.0,463.5,555.18,413.08
2018,10,2,14,30,351.0,229.0,1.7,30.8,433.0,517.3,388.13
2018,10,2,14,45,505.0,173.0,1.9,30.55,443.5,561.37,424.23
2018,10,2,15,0,659.0,117.0,2.1,30.3,454.0,584.9,444.48
2018,10,2,15,15,582.0,122.0,2.1,30.3,400.0,509.49,388.7
2018,10,2,15,30,505.0,127.0,2.1,30.3,346.0,435.79,333.6
2018,10,2,15,45,518.0,109.0,2.45,29.35,310.5,395.27,304.34
2018,10,2,16,0,531.0,91.0,2.8,28.4,275.0,355.85,273.76
2018,10,2,16,15,401.0,89.0,2.95,27.6,215.5,265.79,202.87
2018,10,2,16,30,271.0,87.0,3.1,26.8,156.0,188.59,141.51
2018,10,2,16,45,215.5,71.0,3.2,25.95,118.0,139.0,100.77
2018,10,2,17,0,160.0,55.0,3.3,25.1,80.0,96.06,65.64
2018,10,2,17,15,102.5,37.5,3.3,24.25,51.0,58.05,34.76
2018,10,2,17,30,45.0,20.0,3.3,23.4,22.0,24.38,0.0
2018,10,2,17,45,22.5,10.0,3.3,22.5,11.0,10.51,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.25,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.0,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.1,2.0,0.0,0.0
2018,10,3,6,15,112.5,15.0,0.4,18.4,22.0,21.88,0.0
2018,10,3,6,30,207.0,27.0,0.4,18.7,42.0,57.4,22.4
2018,10,3,6,45,348.5,34.5,0.45,19.0,84.5,108.83,67.81
2018,10,3,7,0,490.0,42.0,0.5,19.3,127.0,175.48,121.27
2018,10,3,7,15,487.0,55.0,0.65,19.65,163.0,219.58,162.2
2018,10,3,7,30,484.0,68.0,0.8,20.0,199.0,262.79,201.46
2018,10,3,7,45,354.5,100.0,0.95,20.35,206.5,267.44,209.72
2018,10,3,8,0,225.0,132.0,1.1,20.7,214.0,252.89,200.21
2018,10,3,8,15,157.0,154.0,1.25,21.15,215.0,245.66,194.76
2018,10,3,8,30,89.0,176.0,1.4,21.6,216.0,229.86,181.43
2018,10,3,8,45,199.5,188.0,1.55,22.05,289.0,325.27,257.31
2018,10,3,9,0,310.0,200.0,1.7,22.5,362.0,432.58,339.82
2018,10,3,9,15,229.0,226.5,1.75,23.1,351.0,416.49,324.47
2018,10,3,9,30,148.0,253.0,1.8,23.7,340.0,382.56,296.18
2018,10,3,9,45,298.5,241.0,1.9,24.25,430.0,507.53,391.63
2018,10,3,10,0,449.0,229.0,2.0,24.8,520.0,643.64,490.63
2018,10,3,10,15,605.0,183.0,2.05,25.4,591.5,749.01,565.4
2018,10,3,10,30,761.0,137.0,2.1,26.0,663.0,850.16,631.9
2018,10,3,10,45,785.5,131.0,2.15,26.55,687.0,883.19,651.27
2018,10,3,11,0,810.0,125.0,2.2,27.1,711.0,913.77,669.54
2018,10,3,11,15,615.0,192.5,2.25,27.3,641.5,820.22,606.64
2018,10,3,11,30,420.0,260.0,2.3,27.5,572.0,708.1,526.32
2018,10,3,11,45,294.0,281.0,2.4,27.7,499.5,598.01,447.72
2018,10,3,12,0,168.0,302.0,2.5,27.9,427.0,486.12,365.21
2018,10,3,12,15,485.0,216.5,2.55,27.7,575.0,724.11,543.26
2018,10,3,12,30,802.0,131.0,2.6,27.5,723.0,929.02,682.83
2018,10,3,12,45,734.0,153.0,2.7,27.3,687.5,884.81,653.37
2018,10,3,13,0,666.0,175.0,2.8,27.1,652.0,834.44,621.56
2018,10,3,13,15,557.5,210.5,2.8,26.75,602.0,755.12,567.7
2018,10,3,13,30,449.0,246.0,2.8,26.4,552.0,683.86,516.87
2018,10,3,13,45,426.5,235.5,2.85,26.05,516.5,639.64,487.22
2018,10,3,14,0,404.0,225.0,2.9,25.7,481.0,595.05,456.57
2018,10,3,14,15,311.0,229.5,2.85,25.45,420.5,499.68,386.21
2018,10,3,14,30,218.0,234.0,2.8,25.2,360.0,411.81,319.94
2018,10,3,14,45,298.5,193.5,2.8,24.9,352.5,425.12,333.01
2018,10,3,15,0,379.0,153.0,2.8,24.6,345.0,430.6,339.21
2018,10,3,15,15,293.0,154.0,2.8,24.6,294.5,349.91,276.2
2018,10,3,15,30,207.0,155.0,2.8,24.6,244.0,286.87,226.12
2018,10,3,15,45,218.5,136.5,2.65,24.15,220.0,261.39,206.21
2018,10,3,16,0,230.0,118.0,2.5,23.7,196.0,234.32,184.12
2018,10,3,16,15,297.0,97.0,2.3,23.35,181.0,231.25,179.6
2018,10,3,16,30,364.0,76.0,2.1,23.0,166.0,213.51,161.46
2018,10,3,16,45,349.5,61.5,1.95,22.65,131.5,170.99,123.66
2018,10,3,17,0,335.0,47.0,1.8,22.3,97.0,129.99,86.86
2018,10,3,17,15,233.0,33.5,1.55,21.7,62.0,77.57,44.16
2018,10,3,17,30,131.0,20.0,1.3,21.1,27.0,34.42,0.0
2018,10,3,17,45,65.5,10.0,1.1,20.5,13.5,12.23,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.15,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.3,2.0,0.0,0.0
2018,10,4,6,15,100.5,13.0,1.45,16.6,19.5,19.18,0.0
2018,10,4,6,30,188.0,24.0,1.7,16.9,37.0,51.67,17.75
2018,10,4,6,45,307.0,35.5,1.95,17.2,78.5,102.03,64.41
2018,10,4,7,0,426.0,47.0,2.2,17.5,120.0,164.57,115.99
2018,10,4,7,15,351.5,54.5,2.25,17.75,128.0,176.62,132.9
2018,10,4,7,30,277.0,62.0,2.3,18.0,136.0,175.91,137.3
2018,10,4,7,45,146.5,82.0,2.4,18.3,122.0,152.06,120.76
2018,10,4,8,0,16.0,102.0,2.5,18.6,108.0,104.43,81.8
2018,10,4,8,15,29.0,124.5,2.55,19.05,137.0,138.68,109.94
2018,10,4,8,30,42.0,147.0,2.6,19.5,166.0,171.07,136.08
2018,10,4,8,45,103.0,184.0,2.7,20.0,236.0,259.21,207.19
2018,10,4,9,0,164.0,221.0,2.8,20.5,306.0,346.31,275.67
2018,10,4,9,15,148.5,240.5,2.85,20.85,322.0,363.48,287.49
2018,10,4,9,30,133.0,260.0,2.9,21.2,338.0,379.02,298.09
2018,10,4,9,45,119.0,265.5,2.95,21.6,338.5,378.72,296.6
2018,10,4,10,0,105.0,271.0,3.0,22.0,339.0,365.56,285.47
2018,10,4,10,15,109.0,293.0,3.05,22.2,366.0,396.09,308.08
2018,10,4,10,30,113.0,315.0,3.1,22.4,393.0,439.33,339.69
2018,10,4,10,45,155.0,322.0,3.15,22.6,432.0,488.24,376.65
2018,10,4,11,0,197.0,329.0,3.2,22.8,471.0,538.18,413.9
2018,10,4,11,15,181.5,325.5,3.3,22.95,457.5,522.38,401.46
2018,10,4,11,30,166.0,322.0,3.4,23.1,444.0,505.45,388.52
2018,10,4,11,45,170.0,320.5,3.45,23.25,446.0,508.55,390.84
2018,10,4,12,0,174.0,319.0,3.5,23.4,448.0,510.92,392.58
2018,10,4,12,15,300.0,293.5,3.55,23.45,514.5,616.94,473.86
2018,10,4,12,30,426.0,268.0,3.6,23.5,581.0,720.17,550.67
2018,10,4,12,45,623.0,193.0,3.65,23.6,641.5,823.42,628.16
2018,10,4,13,0,820.0,118.0,3.7,23.7,702.0,907.24,686.08
2018,10,4,13,15,815.0,116.5,3.75,23.5,682.5,884.53,671.29
2018,10,4,13,30,810.0,115.0,3.8,23.3,663.0,858.73,655.14
2018,10,4,13,45,792.5,115.0,3.8,23.15,633.0,820.98,630.17
2018,10,4,14,0,775.0,115.0,3.8,23.0,603.0,781.19,603.61
2018,10,4,14,15,773.5,108.5,3.75,22.75,573.0,745.11,579.5
2018,10,4,14,30,772.0,102.0,3.7,22.5,543.0,706.42,553.25
2018,10,4,14,45,757.0,98.0,3.65,22.25,504.5,658.45,519.87
2018,10,4,15,0,742.0,94.0,3.6,22.0,466.0,609.37,483.47
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.0,554.27,441.11
2018,10,4,15,30,690.0,86.0,3.6,22.0,378.0,498.0,396.76
2018,10,4,15,45,659.0,80.5,3.45,21.3,332.0,438.41,349.28
2018,10,4,16,0,628.0,75.0,3.3,20.6,286.0,380.64,301.64
2018,10,4,16,15,584.0,67.5,3.2,20.15,238.5,317.65,248.21
2018,10,4,16,30,540.0,60.0,3.1,19.7,191.0,258.74,196.74
2018,10,4,16,45,465.0,52.0,3.0,19.2,145.5,194.94,141.43
2018,10,4,17,0,390.0,44.0,2.9,18.7,100.0,139.66,93.65
2018,10,4,17,15,263.0,31.5,2.75,18.15,62.5,80.66,44.99
2018,10,4,17,30,136.0,19.0,2.6,17.6,25.0,33.37,0.0
2018,10,4,17,45,68.0,9.5,2.45,17.05,12.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,10,5,6,15,122.5,14.0,1.3,12.55,21.5,21.63,0.0
2018,10,5,6,30,228.0,25.0,1.5,13.4,41.0,58.26,17.88
2018,10,5,6,45,357.5,34.5,1.75,14.2,83.5,110.74,69.89
2018,10,5,7,0,487.0,44.0,2.0,15.0,126.0,176.91,124.96
2018,10,5,7,15,565.0,50.0,1.9,15.45,176.0,238.69,179.43
2018,10,5,7,30,643.0,56.0,1.8,15.9,226.0,309.04,240.67
2018,10,5,7,45,687.0,60.5,1.75,16.4,275.5,370.43,293.92
2018,10,5,8,0,731.0,65.0,1.7,16.9,325.0,436.25,348.73
2018,10,5,8,15,761.0,68.5,1.65,17.4,372.5,496.6,397.26
2018,10,5,8,30,791.0,72.0,1.6,17.9,420.0,558.23,444.8
2018,10,5,8,45,811.5,74.0,1.55,18.45,463.0,612.97,485.28
2018,10,5,9,0,832.0,76.0,1.5,19.0,506.0,667.31,523.67
2018,10,5,9,15,838.0,81.0,1.55,19.7,542.5,713.82,554.11
2018,10,5,9,30,844.0,86.0,1.6,20.4,579.0,752.99,578.89
2018,10,5,9,45,759.5,120.0,1.6,21.1,582.5,759.68,580.39
2018,10,5,10,0,675.0,154.0,1.6,21.8,586.0,756.23,575.3
2018,10,5,10,15,782.5,122.0,1.6,22.55,642.0,830.57,623.52
2018,10,5,10,30,890.0,90.0,1.6,23.3,698.0,903.63,668.69
2018,10,5,10,45,893.0,91.5,1.6,24.1,715.5,927.3,680.5
2018,10,5,11,0,896.0,93.0,1.6,24.9,733.0,947.51,690.56
2018,10,5,11,15,897.0,94.5,1.6,25.3,743.5,962.26,698.24
2018,10,5,11,30,898.0,96.0,1.6,25.7,754.0,973.32,703.7
2018,10,5,11,45,844.5,119.5,1.65,26.1,740.5,961.69,695.55
2018,10,5,12,0,791.0,143.0,1.7,26.5,727.0,937.45,679.66
2018,10,5,12,15,662.0,188.5,1.75,26.5,675.0,867.44,635.09
2018,10,5,12,30,533.0,234.0,1.8,26.5,623.0,783.92,579.03
2018,10,5,12,45,634.0,195.0,1.85,26.5,649.5,834.73,616.62
2018,10,5,13,0,735.0,156.0,1.9,26.5,676.0,874.32,643.38
2018,10,5,13,15,793.5,128.0,2.05,26.65,674.5,876.21,645.97
2018,10,5,13,30,852.0,100.0,2.2,26.8,673.0,869.91,643.56
2018,10,5,13,45,840.0,99.0,2.4,26.9,644.0,841.49,626.89
2018,10,5,14,0,828.0,98.0,2.6,27.0,615.0,803.76,603.7
2018,10,5,14,15,827.0,92.0,2.65,26.7,584.0,766.71,580.61
2018,10,5,14,30,826.0,86.0,2.7,26.4,553.0,726.84,555.18
2018,10,5,14,45,807.0,83.5,2.8,26.1,512.5,675.62,521.43
2018,10,5,15,0,788.0,81.0,2.9,25.8,472.0,623.48,485.11
2018,10,5,15,15,756.5,79.0,2.9,25.8,426.0,563.61,440.19
2018,10,5,15,30,725.0,77.0,2.9,25.8,380.0,504.68,394.72
2018,10,5,15,45,684.5,73.5,3.0,25.15,331.5,441.94,346.05
2018,10,5,16,0,644.0,70.0,3.1,24.5,283.0,380.83,296.82
2018,10,5,16,15,589.5,64.5,2.95,23.85,234.5,315.1,242.17
2018,10,5,16,30,535.0,59.0,2.8,23.2,186.0,254.58,190.39
2018,10,5,16,45,431.5,50.5,2.65,22.5,137.0,182.79,130.41
2018,10,5,17,0,328.0,42.0,2.5,21.8,88.0,123.06,81.13
2018,10,5,17,15,232.0,29.5,2.5,21.1,55.5,72.35,38.21
2018,10,5,17,30,136.0,17.0,2.5,20.4,23.0,29.17,0.0
2018,10,5,17,45,68.0,8.5,2.45,19.65,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,10.5,1.35,13.75,18.0,17.59,0.0
2018,10,6,6,30,224.0,21.0,1.6,14.5,36.0,53.66,12.45
2018,10,6,6,45,375.5,30.0,1.85,15.3,81.0,109.61,67.67
2018,10,6,7,0,527.0,39.0,2.1,16.1,126.0,181.69,126.88
2018,10,6,7,15,402.0,38.5,2.2,16.95,118.0,174.87,130.55
2018,10,6,7,30,277.0,38.0,2.3,17.8,110.0,152.13,117.92
2018,10,6,7,45,140.0,58.0,2.4,18.7,94.5,123.3,97.03
2018,10,6,8,0,3.0,78.0,2.5,19.6,79.0,74.43,56.65
2018,10,6,8,15,4.5,105.0,2.65,20.3,107.0,101.71,78.94
2018,10,6,8,30,6.0,132.0,2.8,21.0,135.0,129.43,101.11
2018,10,6,8,45,72.0,171.0,2.95,21.7,208.0,217.72,172.76
2018,10,6,9,0,138.0,210.0,3.1,22.4,281.0,316.81,250.91
2018,10,6,9,15,387.5,179.5,3.2,22.9,399.5,491.38,388.75
2018,10,6,9,30,637.0,149.0,3.3,23.4,518.0,671.57,524.78
2018,10,6,9,45,768.5,115.5,3.4,23.85,586.0,761.25,587.58
2018,10,6,10,0,900.0,82.0,3.5,24.3,654.0,853.01,649.83
2018,10,6,10,15,909.0,83.5,3.55,24.65,681.0,888.81,672.22
2018,10,6,10,30,918.0,85.0,3.6,25.0,708.0,921.64,692.84
2018,10,6,10,45,925.0,85.5,3.65,25.3,728.0,948.33,709.37
2018,10,6,11,0,932.0,86.0,3.7,25.6,748.0,971.58,723.63
2018,10,6,11,15,936.0,85.5,3.75,25.8,759.0,987.26,733.2
2018,10,6,11,30,940.0,85.0,3.8,26.0,770.0,999.16,740.41
2018,10,6,11,45,941.5,85.0,3.85,26.2,773.5,1005.38,744.0
2018,10,6,12,0,943.0,85.0,3.9,26.4,777.0,1007.67,745.18
2018,10,6,12,15,942.5,85.0,4.0,26.5,772.5,1004.08,743.25
2018,10,6,12,30,942.0,85.0,4.1,26.6,768.0,996.56,738.87
2018,10,6,12,45,938.5,85.0,4.15,26.7,755.0,982.33,729.84
2018,10,6,13,0,935.0,85.0,4.2,26.8,742.0,964.34,718.44
2018,10,6,13,15,929.0,83.5,4.25,26.75,720.0,938.71,702.38
2018,10,6,13,30,923.0,82.0,4.3,26.7,698.0,909.68,684.01
2018,10,6,13,45,914.0,80.5,4.4,26.7,669.0,874.84,661.68
2018,10,6,14,0,905.0,79.0,4.5,26.7,640.0,837.12,637.17
2018,10,6,14,15,893.5,77.0,4.5,26.6,605.0,794.19,608.57
2018,10,6,14,30,882.0,75.0,4.5,26.5,570.0,749.02,578.15
2018,10,6,14,45,866.0,72.5,4.55,26.4,529.0,698.11,543.4
2018,10,6,15,0,850.0,70.0,4.6,26.3,488.0,645.88,506.48
2018,10,6,15,15,827.0,68.0,4.6,26.3,442.5,592.3,465.44
2018,10,6,15,30,804.0,66.0,4.6,26.3,397.0,534.85,420.36
2018,10,6,15,45,770.0,62.5,4.6,25.85,347.5,470.42,369.23
2018,10,6,16,0,736.0,59.0,4.6,25.4,298.0,407.86,317.75
2018,10,6,16,15,680.0,54.5,4.25,24.8,246.5,337.73,258.64
2018,10,6,16,30,624.0,50.0,3.9,24.2,195.0,272.78,202.47
2018,10,6,16,45,535.5,44.0,3.6,23.6,146.5,203.75,143.4
2018,10,6,17,0,447.0,38.0,3.3,23.0,98.0,144.0,92.57
2018,10,6,17,15,304.0,27.5,3.15,22.25,60.5,81.54,40.09
2018,10,6,17,30,161.0,17.0,3.0,21.5,23.0,31.16,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,2.95,15.4,19.5,19.77,0.0
2018,10,7,6,30,260.0,23.0,3.3,16.1,39.0,59.95,9.87
2018,10,7,6,45,387.0,32.5,3.6,16.75,82.0,114.44,70.3
2018,10,7,7,0,514.0,42.0,3.9,17.4,125.0,181.59,126.71
2018,10,7,7,15,584.5,48.5,4.2,18.0,174.5,243.02,181.42
2018,10,7,7,30,655.0,55.0,4.5,18.6,224.0,311.21,241.75
2018,10,7,7,45,700.5,60.0,4.75,19.25,274.5,375.15,298.0
2018,10,7,8,0,746.0,65.0,5.0,19.9,325.0,442.84,355.7
2018,10,7,8,15,777.0,68.5,5.05,20.5,373.5,504.39,406.65
2018,10,7,8,30,808.0,72.0,5.1,21.1,422.0,567.27,456.91
2018,10,7,8,45,829.0,75.0,5.2,21.7,466.5,624.13,501.11
2018,10,7,9,0,850.0,78.0,5.3,22.3,511.0,680.6,543.55
2018,10,7,9,15,867.5,79.5,5.3,22.85,551.0,727.4,575.7
2018,10,7,9,30,885.0,81.0,5.3,23.4,591.0,777.02,609.4
2018,10,7,9,45,897.5,82.0,5.3,23.9,624.5,820.38,638.12
2018,10,7,10,0,910.0,83.0,5.3,24.4,658.0,861.41,664.82
2018,10,7,10,15,915.0,85.5,5.35,24.8,683.5,895.11,686.61
2018,10,7,10,30,920.0,88.0,5.4,25.2,709.0,925.59,706.08
2018,10,7,10,45,922.5,90.0,5.4,25.55,727.0,949.85,721.0
2018,10,7,11,0,925.0,92.0,5.4,25.9,745.0,970.52,733.47
2018,10,7,11,15,920.0,95.0,5.4,26.15,753.0,981.57,739.7
2018,10,7,11,30,915.0,98.0,5.4,26.4,761.0,988.7,743.42
2018,10,7,11,45,905.0,102.5,5.35,26.65,760.0,988.85,742.19
2018,10,7,12,0,895.0,107.0,5.3,26.9,759.0,985.13,738.51
2018,10,7,12,15,895.5,106.0,5.3,27.1,754.5,981.45,735.55
2018,10,7,12,30,896.0,105.0,5.3,27.3,750.0,974.01,730.19
2018,10,7,12,45,894.0,103.0,5.3,27.45,736.5,959.37,720.22
2018,10,7,13,0,892.0,101.0,5.3,27.6,723.0,941.11,707.92
2018,10,7,13,15,883.0,100.5,5.3,27.65,701.0,914.74,690.42
2018,10,7,13,30,874.0,100.0,5.3,27.7,679.0,885.25,670.81
2018,10,7,13,45,860.5,99.5,5.35,27.75,649.5,855.5,651.28
2018,10,7,14,0,847.0,99.0,5.4,27.8,620.0,816.44,625.05
2018,10,7,14,15,825.0,99.0,5.35,27.75,582.5,769.07,592.48
2018,10,7,14,30,803.0,99.0,5.3,27.7,545.0,720.37,558.65
2018,10,7,14,45,772.0,98.5,5.25,27.65,501.5,663.79,518.39
2018,10,7,15,0,741.0,98.0,5.2,27.6,458.0,609.48,477.47
2018,10,7,15,15,713.0,93.5,5.2,27.6,413.0,551.01,432.7
2018,10,7,15,30,685.0,89.0,5.2,27.6,368.0,493.31,387.37
2018,10,7,15,45,643.5,83.5,4.85,27.2,319.5,428.83,335.61
2018,10,7,16,0,602.0,78.0,4.5,26.8,271.0,367.33,284.92
2018,10,7,16,15,553.0,69.5,3.95,25.95,223.0,303.07,231.38
2018,10,7,16,30,504.0,61.0,3.4,25.1,175.0,243.53,180.5
2018,10,7,16,45,431.0,50.5,2.85,24.25,130.5,180.45,126.99
2018,10,7,17,0,358.0,40.0,2.3,23.4,86.0,125.83,80.81
2018,10,7,17,15,231.0,27.0,2.2,22.6,51.5,68.52,31.46
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,22.76,0.0
2018,10,7,17,45,52.0,7.0,1.95,20.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,14.9,19.5,19.94,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.0,39.0,61.16,4.45
2018,10,8,6,45,402.5,30.5,1.65,17.05,80.5,115.38,69.78
2018,10,8,7,0,526.0,39.0,1.8,18.1,122.0,181.38,125.17
2018,10,8,7,15,601.5,43.5,2.1,18.75,171.0,242.0,178.67
2018,10,8,7,30,677.0,48.0,2.4,19.4,220.0,311.63,239.44
2018,10,8,7,45,720.0,52.0,2.65,20.1,269.5,374.41,294.06
2018,10,8,8,0,763.0,56.0,2.9,20.8,319.0,440.63,349.7
2018,10,8,8,15,791.0,59.0,2.95,21.35,366.5,500.66,398.58
2018,10,8,8,30,819.0,62.0,3.0,21.9,414.0,558.52,444.14
2018,10,8,8,45,839.0,64.5,3.05,22.5,457.5,614.07,486.24
2018,10,8,9,0,859.0,67.0,3.1,23.1,501.0,669.12,525.86
2018,10,8,9,15,873.0,68.5,3.15,23.7,539.0,717.81,558.52
2018,10,8,9,30,887.0,70.0,3.2,24.3,577.0,764.85,589.43
2018,10,8,9,45,897.0,71.5,3.25,24.9,609.5,806.73,616.22
2018,10,8,10,0,907.0,73.0,3.3,25.5,642.0,846.13,640.96
2018,10,8,10,15,914.5,74.5,3.3,26.0,668.0,880.65,662.06
2018,10,8,10,30,922.0,76.0,3.3,26.5,694.0,912.1,680.9
2018,10,8,10,45,927.0,76.5,3.35,27.0,712.5,936.85,695.49
2018,10,8,11,0,932.0,77.0,3.4,27.5,731.0,958.09,707.77
2018,10,8,11,15,934.5,77.5,3.45,27.8,741.5,973.34,716.71
2018,10,8,11,30,937.0,78.0,3.5,28.1,752.0,984.79,723.3
