Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,45,769.0,107.5,0.9,22.25,540.5,740.62,560.36
2018,10,18,10,0,880.0,85.0,1.0,23.2,601.0,824.28,613.91
2018,10,18,10,15,888.5,87.0,1.05,24.05,626.5,858.58,633.19
2018,10,18,10,30,897.0,89.0,1.1,24.9,652.0,889.96,650.97
2018,10,18,10,45,902.5,90.0,1.15,25.75,670.0,914.39,664.18
2018,10,18,11,0,908.0,91.0,1.2,26.6,688.0,935.44,675.26
2018,10,18,11,15,911.5,91.0,1.15,27.25,698.0,949.97,681.19
2018,10,18,11,30,915.0,91.0,1.1,27.9,708.0,960.84,684.93
2018,10,18,11,45,916.0,91.0,1.1,28.55,710.5,965.64,685.86
2018,10,18,12,0,917.0,91.0,1.1,29.2,713.0,966.64,684.64
2018,10,18,12,15,915.5,91.5,1.1,29.4,707.5,962.1,681.42
2018,10,18,12,30,914.0,92.0,1.1,29.6,702.0,953.79,676.08
2018,10,18,12,45,909.0,91.5,1.05,29.85,688.0,937.42,664.93
2018,10,18,13,0,904.0,91.0,1.0,30.1,674.0,917.51,651.81
2018,10,18,13,15,897.0,89.5,1.0,30.1,652.0,891.29,636.3
2018,10,18,13,30,890.0,88.0,1.0,30.1,630.0,861.88,618.83
2018,10,18,13,45,879.5,86.5,0.95,30.15,601.0,826.61,596.67
2018,10,18,14,0,869.0,85.0,0.9,30.2,572.0,794.48,576.54
2018,10,18,14,15,854.0,83.0,0.9,30.0,536.5,749.83,549.22
2018,10,18,14,30,839.0,81.0,0.9,29.8,501.0,703.35,520.34
2018,10,18,14,45,818.0,78.0,0.9,29.65,460.0,650.15,485.62
2018,10,18,15,0,797.0,75.0,0.9,29.5,419.0,596.24,448.16
2018,10,18,15,15,767.5,71.5,0.9,29.5,373.5,536.46,404.96
2018,10,18,15,30,738.0,68.0,0.9,29.5,328.0,477.49,360.81
2018,10,18,15,45,695.0,63.5,0.9,28.55,280.0,412.16,311.55
2018,10,18,16,0,652.0,59.0,0.9,27.6,232.0,351.43,263.54
2018,10,18,16,15,586.0,52.5,0.9,26.2,184.0,282.12,207.77
2018,10,18,16,30,520.0,46.0,0.9,24.8,136.0,219.41,155.52
2018,10,18,16,45,410.5,37.0,0.95,23.35,93.5,150.43,98.96
2018,10,18,17,0,301.0,28.0,1.0,21.9,51.0,92.54,42.97
2018,10,18,17,15,161.5,15.5,1.0,21.1,26.5,35.09,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.3,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.55,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.05,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.5,17.0,28.0,0.0
2018,10,19,6,45,195.0,26.0,0.85,15.9,44.0,69.25,29.64
2018,10,19,7,0,271.0,38.0,0.8,16.3,71.0,115.0,78.07
2018,10,19,7,15,400.0,48.0,0.85,17.1,121.5,183.55,134.86
2018,10,19,7,30,529.0,58.0,0.9,17.9,172.0,265.66,203.0
2018,10,19,7,45,589.0,63.0,0.9,18.65,219.5,327.56,255.52
2018,10,19,8,0,649.0,68.0,0.9,19.4,267.0,394.9,310.65
2018,10,19,8,15,699.0,71.5,0.95,20.3,316.5,460.25,362.33
2018,10,19,8,30,749.0,75.0,1.0,21.2,366.0,527.32,413.35
2018,10,19,8,45,773.5,79.0,1.05,22.05,409.0,583.64,454.6
2018,10,19,9,0,798.0,83.0,1.1,22.9,452.0,639.99,494.42
2018,10,19,9,15,816.0,85.5,1.2,23.95,490.0,689.68,527.54
2018,10,19,9,30,834.0,88.0,1.3,25.0,528.0,738.14,558.19
2018,10,19,9,45,846.5,90.0,1.4,26.05,560.0,780.17,583.86
2018,10,19,10,0,859.0,92.0,1.5,27.1,592.0,820.01,607.69
2018,10,19,10,15,868.0,93.5,1.5,27.65,617.0,853.87,627.36
2018,10,19,10,30,877.0,95.0,1.5,28.2,642.0,877.89,640.46
2018,10,19,10,45,882.5,96.5,1.55,28.8,660.0,902.42,654.42
2018,10,19,11,0,888.0,98.0,1.6,29.4,678.0,923.65,666.23
2018,10,19,11,15,891.5,98.5,1.55,29.8,688.0,938.46,673.27
2018,10,19,11,30,895.0,99.0,1.5,30.2,698.0,949.68,678.15
2018,10,19,11,45,895.5,99.0,1.45,30.55,700.0,953.88,678.86
2018,10,19,12,0,896.0,99.0,1.4,30.9,702.0,954.37,677.45
2018,10,19,12,15,892.0,99.5,1.35,31.1,695.5,947.56,672.07
2018,10,19,12,30,888.0,100.0,1.3,31.3,689.0,937.1,664.64
2018,10,19,12,45,881.0,100.5,1.25,31.5,674.5,920.38,653.47
2018,10,19,13,0,874.0,101.0,1.2,31.7,660.0,907.68,645.03
2018,10,19,13,15,866.0,100.0,1.2,31.65,638.5,881.46,629.47
2018,10,19,13,30,858.0,99.0,1.2,31.6,617.0,852.17,612.08
2018,10,19,13,45,847.0,96.5,1.15,31.6,588.0,815.81,589.3
2018,10,19,14,0,836.0,94.0,1.1,31.6,559.0,776.95,564.83
2018,10,19,14,15,820.5,91.5,1.1,31.45,523.5,732.47,537.32
2018,10,19,14,30,805.0,89.0,1.1,31.3,488.0,686.29,508.26
2018,10,19,14,45,783.0,86.0,1.1,31.15,447.5,633.81,473.22
2018,10,19,15,0,761.0,83.0,1.1,31.0,407.0,580.78,436.15
2018,10,19,15,15,730.0,78.5,1.1,31.0,362.0,522.66,393.91
2018,10,19,15,30,699.0,74.0,1.1,31.0,317.0,463.64,349.63
2018,10,19,15,45,654.5,68.5,1.0,29.95,269.5,398.57,300.23
2018,10,19,16,0,610.0,63.0,0.9,28.9,222.0,336.83,251.42
2018,10,19,16,15,543.0,55.5,0.95,27.5,175.0,268.52,196.85
2018,10,19,16,30,476.0,48.0,1.0,26.1,128.0,206.99,145.97
2018,10,19,16,45,367.5,37.5,1.0,24.65,87.0,139.54,90.92
2018,10,19,17,0,259.0,27.0,1.0,23.2,46.0,82.5,33.74
2018,10,19,17,15,137.5,15.0,1.0,22.5,24.0,31.33,0.0
2018,10,19,17,30,16.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,19,17,45,8.0,1.5,1.05,21.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.15,14.4,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,15.0,16.0,26.01,0.0
2018,10,20,6,45,183.5,24.5,1.1,15.55,41.0,65.06,24.42
2018,10,20,7,0,256.0,36.0,1.1,16.1,66.0,109.09,73.62
2018,10,20,7,15,401.0,44.5,1.25,17.0,117.5,179.95,132.04
2018,10,20,7,30,546.0,53.0,1.4,17.9,169.0,266.0,203.55
2018,10,20,7,45,387.0,72.5,1.55,18.75,165.0,250.12,197.01
2018,10,20,8,0,228.0,92.0,1.7,19.6,161.0,211.18,168.56
2018,10,20,8,15,338.0,102.5,1.6,20.55,223.0,301.0,241.28
2018,10,20,8,30,448.0,113.0,1.5,21.5,285.0,393.65,313.66
2018,10,20,8,45,520.0,116.5,1.4,22.45,338.5,464.42,366.82
2018,10,20,9,0,592.0,120.0,1.3,23.4,392.0,545.6,425.57
2018,10,20,9,15,642.5,120.0,1.3,24.55,437.5,607.46,468.38
2018,10,20,9,30,693.0,120.0,1.3,25.7,483.0,671.07,511.07
2018,10,20,9,45,738.0,116.0,1.3,26.85,523.5,726.95,545.75
2018,10,20,10,0,783.0,112.0,1.3,28.0,564.0,779.53,577.13
2018,10,20,10,15,837.0,100.5,1.25,28.8,602.5,834.38,609.41
2018,10,20,10,30,891.0,89.0,1.2,29.6,641.0,881.34,635.66
2018,10,20,10,45,897.5,90.0,1.1,30.4,659.0,906.39,646.76
2018,10,20,11,0,904.0,91.0,1.0,31.2,677.0,928.11,655.76
2018,10,20,11,15,907.5,91.0,1.05,31.55,687.0,942.46,663.83
2018,10,20,11,30,911.0,91.0,1.1,31.9,697.0,953.17,669.85
2018,10,20,11,45,912.0,91.5,1.15,32.2,699.5,958.44,672.82
2018,10,20,12,0,913.0,92.0,1.2,32.5,702.0,959.93,673.66
2018,10,20,12,15,910.0,92.0,1.35,32.6,695.5,953.36,671.75
2018,10,20,12,30,907.0,92.0,1.5,32.7,689.0,943.08,667.56
2018,10,20,12,45,901.5,91.5,1.6,32.75,674.5,926.31,658.75
2018,10,20,13,0,896.0,91.0,1.7,32.8,660.0,906.05,647.75
2018,10,20,13,15,888.5,90.0,1.75,32.7,638.5,880.13,632.91
2018,10,20,13,30,881.0,89.0,1.8,32.6,617.0,851.1,616.01
2018,10,20,13,45,870.5,87.0,1.9,32.5,588.0,815.52,595.12
2018,10,20,14,0,860.0,85.0,2.0,32.4,559.0,783.14,576.05
2018,10,20,14,15,845.0,82.5,2.0,32.1,523.5,738.29,547.91
2018,10,20,14,30,830.0,80.0,2.0,31.8,488.0,691.66,518.15
2018,10,20,14,45,809.0,77.5,2.0,31.5,447.5,639.53,483.15
2018,10,20,15,0,788.0,75.0,2.0,31.2,407.0,586.72,445.61
2018,10,20,15,15,757.5,71.5,2.0,31.2,362.0,526.98,401.25
2018,10,20,15,30,727.0,68.0,2.0,31.2,317.0,468.15,356.12
2018,10,20,15,45,683.5,63.0,1.9,30.0,269.5,404.47,307.09
2018,10,20,16,0,640.0,58.0,1.8,28.8,222.0,342.38,257.31
2018,10,20,16,15,572.5,51.0,1.6,27.2,174.5,273.04,200.73
2018,10,20,16,30,505.0,44.0,1.4,25.6,127.0,210.52,148.23
2018,10,20,16,45,391.5,35.0,1.2,24.05,86.0,142.09,91.72
2018,10,20,17,0,278.0,26.0,1.0,22.5,45.0,83.79,28.48
2018,10,20,17,15,147.5,14.5,1.0,21.6,23.5,31.82,0.0
2018,10,20,17,30,17.0,3.0,1.0,20.7,2.0,0.0,0.0
2018,10,20,17,45,8.5,1.5,0.95,19.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,6.0,0.75,11.95,7.0,0.0,0.0
2018,10,21,6,30,104.0,12.0,0.8,12.3,14.0,24.15,0.0
2018,10,21,6,45,117.5,12.5,0.85,12.6,21.0,39.97,10.53
2018,10,21,7,0,131.0,13.0,0.9,12.9,28.0,52.3,32.67
2018,10,21,7,15,65.5,15.0,0.95,13.45,22.5,39.9,26.44
2018,10,21,7,30,0.0,17.0,1.0,14.0,17.0,15.75,7.82
2018,10,21,7,45,0.0,25.5,1.1,14.55,25.5,23.65,14.66
2018,10,21,8,0,0.0,34.0,1.2,15.1,34.0,31.55,21.41
2018,10,21,8,15,0.0,59.0,1.2,16.05,59.0,54.86,41.07
2018,10,21,8,30,0.0,84.0,1.2,17.0,84.0,78.8,60.86
2018,10,21,8,45,5.5,119.0,1.2,17.9,121.5,117.05,92.16
2018,10,21,9,0,11.0,154.0,1.2,18.8,159.0,156.47,123.65
2018,10,21,9,15,9.0,158.0,1.15,19.6,162.5,158.93,124.77
2018,10,21,9,30,7.0,162.0,1.1,20.4,166.0,161.34,125.93
2018,10,21,9,45,12.0,179.0,1.05,21.2,186.0,182.57,142.17
2018,10,21,10,0,17.0,196.0,1.0,22.0,206.0,204.22,158.41
2018,10,21,10,15,54.0,230.0,1.0,22.75,263.0,282.58,218.97
2018,10,21,10,30,91.0,264.0,1.0,23.5,320.0,353.87,272.13
2018,10,21,10,45,248.0,250.0,0.95,24.25,408.5,504.46,384.53
2018,10,21,11,0,405.0,236.0,0.9,25.0,497.0,647.97,485.29
2018,10,21,11,15,631.5,173.0,0.95,25.55,587.0,795.34,586.82
2018,10,21,11,30,858.0,110.0,1.0,26.1,677.0,932.54,672.91
2018,10,21,11,45,877.5,104.0,1.1,26.6,685.0,947.08,680.49
2018,10,21,12,0,897.0,98.0,1.2,27.1,693.0,950.05,682.49
2018,10,21,12,15,892.5,99.0,1.25,27.65,686.5,943.3,677.65
2018,10,21,12,30,888.0,100.0,1.3,28.2,680.0,932.92,670.76
2018,10,21,12,45,879.5,100.5,1.4,28.75,665.0,922.43,664.63
2018,10,21,13,0,871.0,101.0,1.5,29.3,650.0,900.8,651.39
2018,10,21,13,15,863.5,99.0,1.65,29.4,628.0,873.91,636.48
2018,10,21,13,30,856.0,97.0,1.8,29.5,606.0,843.95,619.3
2018,10,21,13,45,845.0,95.5,1.95,29.6,577.5,808.85,598.35
2018,10,21,14,0,834.0,94.0,2.1,29.7,549.0,771.26,575.31
2018,10,21,14,15,818.5,91.0,2.2,29.4,514.0,726.35,547.29
2018,10,21,14,30,803.0,88.0,2.3,29.1,479.0,679.78,517.49
2018,10,21,14,45,781.0,85.0,2.4,28.75,438.5,627.51,481.66
2018,10,21,15,0,759.0,82.0,2.5,28.4,398.0,574.71,443.75
2018,10,21,15,15,726.5,77.5,2.5,28.4,353.0,516.11,399.21
2018,10,21,15,30,694.0,73.0,2.5,28.4,308.0,456.68,352.73
2018,10,21,15,45,648.5,67.5,2.55,26.95,261.0,391.68,302.38
2018,10,21,16,0,603.0,62.0,2.6,25.5,214.0,330.13,252.48
2018,10,21,16,15,532.5,54.0,2.3,24.1,167.0,260.8,194.7
2018,10,21,16,30,462.0,46.0,2.0,22.7,120.0,198.69,141.73
2018,10,21,16,45,339.5,35.5,1.75,21.3,79.5,129.33,84.02
2018,10,21,17,0,217.0,25.0,1.5,19.9,39.0,70.71,17.47
2018,10,21,17,15,108.5,12.5,1.4,19.05,19.5,24.97,0.0
2018,10,21,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,45.5,5.0,1.2,11.7,6.0,0.0,0.0
2018,10,22,6,30,91.0,10.0,1.4,12.2,12.0,20.61,0.0
2018,10,22,6,45,112.5,12.0,1.65,12.75,20.5,38.17,6.77
2018,10,22,7,0,134.0,14.0,1.9,13.3,29.0,54.58,34.1
2018,10,22,7,15,67.0,17.5,1.95,13.75,25.0,43.7,29.47
2018,10,22,7,30,0.0,21.0,2.0,14.2,21.0,19.46,10.95
2018,10,22,7,45,0.0,27.5,2.05,14.6,27.5,25.51,16.21
2018,10,22,8,0,0.0,34.0,2.1,15.0,34.0,31.55,21.4
2018,10,22,8,15,0.0,53.0,2.1,15.6,53.0,49.26,36.39
2018,10,22,8,30,0.0,72.0,2.1,16.2,72.0,67.0,51.18
2018,10,22,8,45,0.0,98.5,2.05,16.8,98.5,92.95,72.59
2018,10,22,9,0,0.0,125.0,2.0,17.4,125.0,119.3,93.94
2018,10,22,9,15,0.0,133.0,2.0,18.0,133.0,126.97,99.71
2018,10,22,9,30,0.0,141.0,2.0,18.6,141.0,134.71,105.51
2018,10,22,9,45,8.0,167.5,2.0,19.25,172.0,167.67,131.8
2018,10,22,10,0,16.0,194.0,2.0,19.9,203.0,201.46,158.28
2018,10,22,10,15,56.0,231.5,2.05,20.45,265.5,286.17,225.24
2018,10,22,10,30,96.0,269.0,2.1,21.0,328.0,364.16,285.13
2018,10,22,10,45,252.5,254.5,2.1,21.55,415.0,513.42,400.14
2018,10,22,11,0,409.0,240.0,2.1,22.1,502.0,655.3,504.51
2018,10,22,11,15,658.5,165.5,2.2,22.55,594.5,810.28,616.57
2018,10,22,11,30,908.0,91.0,2.3,23.0,687.0,946.38,706.88
2018,10,22,11,45,909.0,91.0,2.35,23.45,689.0,950.96,707.64
2018,10,22,12,0,910.0,91.0,2.4,23.9,691.0,951.78,707.4
2018,10,22,12,15,908.0,91.0,2.45,24.1,685.0,946.08,703.7
2018,10,22,12,30,906.0,91.0,2.5,24.3,679.0,936.68,697.73
2018,10,22,12,45,901.5,90.0,2.6,24.45,664.5,920.21,687.73
2018,10,22,13,0,897.0,89.0,2.7,24.6,650.0,900.24,675.46
2018,10,22,13,15,889.5,88.0,2.8,24.5,628.5,874.31,659.78
2018,10,22,13,30,882.0,87.0,2.9,24.4,607.0,845.28,641.88
2018,10,22,13,45,870.5,85.5,2.95,24.3,578.0,809.5,618.82
2018,10,22,14,0,859.0,84.0,3.0,24.2,549.0,776.95,597.85
2018,10,22,14,15,843.0,81.5,3.05,23.75,513.5,731.49,568.14
2018,10,22,14,30,827.0,79.0,3.1,23.3,478.0,684.33,536.7
2018,10,22,14,45,803.5,76.0,3.15,22.85,436.5,630.25,498.37
2018,10,22,15,0,780.0,73.0,3.2,22.4,395.0,575.73,457.67
2018,10,22,15,15,748.0,70.0,3.2,22.4,350.5,516.29,410.91
2018,10,22,15,30,716.0,67.0,3.2,22.4,306.0,457.91,363.53
2018,10,22,15,45,670.0,62.0,3.2,21.0,258.5,394.02,312.04
2018,10,22,16,0,624.0,57.0,3.2,19.6,211.0,331.92,259.89
2018,10,22,16,15,552.5,50.0,3.1,18.7,164.5,262.45,199.98
2018,10,22,16,30,481.0,43.0,3.0,17.8,118.0,200.28,145.19
2018,10,22,16,45,355.5,33.0,2.85,16.9,77.5,130.01,84.81
2018,10,22,17,0,230.0,23.0,2.7,16.0,37.0,70.19,8.69
2018,10,22,17,15,115.0,11.5,2.55,15.4,18.5,24.62,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,6,15,5.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,10,23,6,30,11.0,4.0,1.2,11.9,4.0,5.15,0.0
2018,10,23,6,45,5.5,12.5,1.35,12.45,12.5,12.73,0.0
2018,10,23,7,0,0.0,21.0,1.5,13.0,21.0,19.48,10.06
2018,10,23,7,15,89.5,35.5,1.55,13.45,53.5,68.0,49.19
2018,10,23,7,30,179.0,50.0,1.6,13.9,86.0,127.37,99.04
2018,10,23,7,45,111.0,59.0,1.65,14.4,83.5,112.96,89.47
2018,10,23,8,0,43.0,68.0,1.7,14.9,81.0,86.53,68.1
2018,10,23,8,15,76.0,104.0,1.75,15.3,131.0,150.35,121.92
2018,10,23,8,30,109.0,140.0,1.8,15.7,181.0,212.9,173.55
2018,10,23,8,45,234.0,152.5,1.8,16.15,253.0,317.23,259.01
2018,10,23,9,0,359.0,165.0,1.8,16.6,325.0,424.47,344.22
2018,10,23,9,15,485.0,152.0,1.9,17.0,388.0,524.56,422.13
2018,10,23,9,30,611.0,139.0,2.0,17.4,451.0,627.99,500.49
2018,10,23,9,45,452.5,183.0,2.1,17.85,422.0,571.59,454.11
2018,10,23,10,0,294.0,227.0,2.2,18.3,393.0,496.11,393.58
2018,10,23,10,15,265.0,248.0,2.3,18.5,402.5,504.48,398.96
2018,10,23,10,30,236.0,269.0,2.4,18.7,412.0,497.34,392.33
2018,10,23,10,45,322.5,258.0,2.5,18.9,459.5,578.74,454.91
2018,10,23,11,0,409.0,247.0,2.6,19.1,507.0,662.3,517.25
2018,10,23,11,15,495.5,223.0,2.65,19.15,542.5,719.69,560.37
2018,10,23,11,30,582.0,199.0,2.7,19.2,578.0,775.99,602.39
2018,10,23,11,45,667.0,171.0,2.8,19.25,606.5,831.3,642.1
2018,10,23,12,0,752.0,143.0,2.9,19.3,635.0,877.49,674.54
2018,10,23,12,15,575.5,190.5,2.9,19.2,565.0,765.66,594.98
2018,10,23,12,30,399.0,238.0,2.9,19.1,495.0,648.57,507.11
2018,10,23,12,45,367.0,244.5,2.9,19.0,477.0,608.09,478.0
2018,10,23,13,0,335.0,251.0,2.9,18.9,459.0,581.24,457.9
2018,10,23,13,15,505.0,196.0,2.85,19.1,497.5,670.81,528.36
2018,10,23,13,30,675.0,141.0,2.8,19.3,536.0,743.38,583.09
2018,10,23,13,45,743.5,115.5,2.7,19.5,531.0,749.45,586.86
2018,10,23,14,0,812.0,90.0,2.6,19.7,526.0,745.56,584.08
2018,10,23,14,15,765.0,95.0,2.45,19.85,484.5,687.42,541.88
2018,10,23,14,30,718.0,100.0,2.3,20.0,443.0,632.83,501.46
2018,10,23,14,45,638.5,104.0,2.15,20.1,389.5,554.17,441.18
2018,10,23,15,0,559.0,108.0,2.0,20.2,336.0,479.91,383.24
2018,10,23,15,15,577.5,94.0,2.0,20.2,306.0,447.08,357.46
2018,10,23,15,30,596.0,80.0,2.0,20.2,276.0,410.92,327.59
2018,10,23,15,45,617.0,67.0,1.85,19.9,242.5,373.71,295.34
2018,10,23,16,0,638.0,54.0,1.7,19.6,209.0,332.93,258.41
2018,10,23,16,15,570.0,47.5,1.5,18.5,163.0,264.73,199.88
2018,10,23,16,30,502.0,41.0,1.3,17.4,117.0,203.39,146.03
2018,10,23,16,45,373.0,31.5,1.1,16.35,76.5,131.96,84.53
2018,10,23,17,0,244.0,22.0,0.9,15.3,36.0,70.71,0.0
2018,10,23,17,15,122.0,11.0,0.95,14.7,18.0,24.79,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,6,15,25.5,4.0,0.9,11.5,4.5,0.0,0.0
2018,10,24,6,30,51.0,8.0,0.9,11.9,9.0,13.78,0.0
2018,10,24,6,45,156.0,22.0,0.85,12.3,36.0,55.83,0.0
2018,10,24,7,0,261.0,36.0,0.8,12.7,63.0,110.58,73.44
2018,10,24,7,15,391.0,43.0,1.0,13.45,108.0,174.21,128.22
2018,10,24,7,30,521.0,50.0,1.2,14.2,153.0,251.9,194.31
2018,10,24,7,45,577.5,56.5,1.4,14.95,199.0,312.75,247.84
2018,10,24,8,0,634.0,63.0,1.6,15.7,245.0,378.76,304.23
2018,10,24,8,15,700.0,62.5,1.6,16.45,295.0,444.7,358.46
2018,10,24,8,30,766.0,62.0,1.6,17.2,345.0,517.19,415.76
2018,10,24,8,45,791.0,65.0,1.6,17.9,387.0,572.79,458.12
2018,10,24,9,0,816.0,68.0,1.6,18.6,429.0,628.41,499.0
2018,10,24,9,15,832.0,70.0,1.65,19.35,465.5,676.2,531.92
2018,10,24,9,30,848.0,72.0,1.7,20.1,502.0,717.37,558.73
2018,10,24,9,45,858.5,74.5,1.7,20.85,533.0,758.0,584.29
2018,10,24,10,0,869.0,77.0,1.7,21.6,564.0,796.31,607.78
2018,10,24,10,15,877.0,77.5,1.75,22.15,587.5,827.62,627.09
2018,10,24,10,30,885.0,78.0,1.8,22.7,611.0,856.04,644.38
2018,10,24,10,45,889.5,79.5,1.9,23.25,628.0,879.52,658.82
2018,10,24,11,0,894.0,81.0,2.0,23.8,645.0,899.66,671.07
2018,10,24,11,15,895.5,81.5,2.1,24.15,653.5,912.43,679.02
2018,10,24,11,30,897.0,82.0,2.2,24.5,662.0,921.59,684.74
2018,10,24,11,45,896.5,82.0,2.35,24.85,663.0,924.66,687.04
2018,10,24,12,0,896.0,82.0,2.5,25.2,664.0,924.03,687.01
2018,10,24,12,15,893.0,81.5,2.6,25.4,657.0,916.85,682.7
2018,10,24,12,30,890.0,81.0,2.7,25.6,650.0,906.04,676.1
2018,10,24,12,45,884.5,80.5,2.75,25.8,636.0,889.46,665.34
2018,10,24,13,0,879.0,80.0,2.8,26.0,622.0,869.48,652.4
2018,10,24,13,15,870.0,79.5,2.85,26.05,600.0,843.26,635.62
2018,10,24,13,30,861.0,79.0,2.9,26.1,578.0,814.09,616.8
2018,10,24,13,45,826.0,84.5,2.9,26.15,544.5,774.5,590.32
2018,10,24,14,0,791.0,90.0,2.9,26.2,511.0,727.42,558.36
2018,10,24,14,15,768.5,88.0,2.85,26.0,475.0,680.19,526.23
2018,10,24,14,30,746.0,86.0,2.8,25.8,439.0,631.97,492.8
2018,10,24,14,45,713.0,85.0,2.75,25.6,398.5,579.61,453.98
2018,10,24,15,0,680.0,84.0,2.7,25.4,358.0,525.68,413.09
2018,10,24,15,15,503.0,97.0,2.7,25.4,287.0,407.09,320.93
2018,10,24,15,30,326.0,110.0,2.7,25.4,216.0,300.67,236.54
2018,10,24,15,45,445.5,82.5,2.5,24.65,203.0,307.08,240.21
2018,10,24,16,0,565.0,55.0,2.3,23.9,190.0,303.1,232.59
2018,10,24,16,15,514.5,47.0,2.0,22.95,148.5,243.62,181.21
2018,10,24,16,30,464.0,39.0,1.7,22.0,107.0,189.19,133.2
2018,10,24,16,45,338.5,30.0,1.45,21.05,69.5,121.73,75.32
2018,10,24,17,0,213.0,21.0,1.2,20.1,32.0,63.39,0.0
2018,10,24,17,15,106.5,10.5,1.25,19.55,16.0,22.33,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,0.75,12.25,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,0.7,12.7,10.0,18.66,0.0
2018,10,25,6,45,138.0,14.5,0.7,13.15,24.5,44.85,0.0
2018,10,25,7,0,192.0,20.0,0.7,13.6,39.0,77.01,48.66
2018,10,25,7,15,198.5,28.5,0.75,14.25,58.0,97.17,70.0
2018,10,25,7,30,205.0,37.0,0.8,14.9,77.0,120.87,92.45
2018,10,25,7,45,102.5,46.5,0.85,15.55,66.5,95.12,74.07
2018,10,25,8,0,0.0,56.0,0.9,16.2,56.0,52.07,38.61
2018,10,25,8,15,32.5,77.5,0.95,17.05,89.5,92.85,73.05
2018,10,25,8,30,65.0,99.0,1.0,17.9,123.0,141.87,113.69
2018,10,25,8,45,76.5,140.0,1.05,18.7,171.5,189.44,151.89
2018,10,25,9,0,88.0,181.0,1.1,19.5,220.0,245.67,195.93
2018,10,25,9,15,346.5,156.0,1.25,20.4,327.5,430.99,343.26
2018,10,25,9,30,605.0,131.0,1.4,21.3,435.0,612.81,479.76
2018,10,25,9,45,737.0,104.5,1.5,22.2,498.0,706.4,544.55
2018,10,25,10,0,869.0,78.0,1.6,23.1,561.0,795.79,603.69
2018,10,25,10,15,877.5,79.5,1.7,23.85,585.5,828.63,623.38
2018,10,25,10,30,886.0,81.0,1.8,24.6,610.0,858.61,641.57
2018,10,25,10,45,891.5,82.0,1.9,25.4,627.5,882.33,655.38
2018,10,25,11,0,897.0,83.0,2.0,26.2,645.0,902.74,667.02
2018,10,25,11,15,900.5,83.0,2.0,26.6,654.5,916.71,674.51
2018,10,25,11,30,904.0,83.0,2.0,27.0,664.0,927.09,679.81
2018,10,25,11,45,905.0,83.5,2.0,27.4,666.5,932.12,681.76
2018,10,25,12,0,906.0,84.0,2.0,27.8,669.0,933.43,681.49
2018,10,25,12,15,902.5,84.5,2.05,28.05,662.5,926.92,677.26
2018,10,25,12,30,899.0,85.0,2.1,28.3,656.0,916.76,670.85
2018,10,25,12,45,891.5,85.0,2.15,28.6,641.0,898.88,659.38
2018,10,25,13,0,884.0,85.0,2.2,28.9,626.0,877.64,645.82
2018,10,25,13,15,877.0,83.5,2.25,28.95,604.5,851.85,629.91
2018,10,25,13,30,870.0,82.0,2.3,29.0,583.0,823.0,611.9
2018,10,25,13,45,859.0,81.0,2.35,29.1,555.0,788.65,589.94
2018,10,25,14,0,848.0,80.0,2.4,29.2,527.0,757.51,570.02
2018,10,25,14,15,833.5,77.5,2.4,29.05,492.5,713.71,541.29
2018,10,25,14,30,819.0,75.0,2.4,28.9,458.0,668.16,510.97
2018,10,25,14,45,797.0,72.0,2.45,28.75,418.0,615.66,474.05
2018,10,25,15,0,775.0,69.0,2.5,28.6,378.0,562.63,435.03
2018,10,25,15,15,743.0,66.0,2.5,28.6,334.0,503.8,389.94
2018,10,25,15,30,711.0,63.0,2.5,28.6,290.0,446.05,344.22
2018,10,25,15,45,664.5,57.5,2.25,27.55,243.5,380.4,291.85
2018,10,25,16,0,618.0,52.0,2.0,26.5,197.0,319.97,241.7
2018,10,25,16,15,543.0,45.5,1.8,25.05,151.5,250.87,184.24
2018,10,25,16,30,468.0,39.0,1.6,23.6,106.0,189.49,131.93
2018,10,25,16,45,330.0,29.5,1.4,22.15,67.5,118.69,71.59
2018,10,25,17,0,192.0,20.0,1.2,20.7,29.0,57.97,0.0
2018,10,25,17,15,96.0,10.0,1.2,20.0,14.5,20.51,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.5,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.9,9.0,19.09,0.0
2018,10,26,6,45,233.5,19.5,0.75,14.25,38.0,66.42,0.0
2018,10,26,7,0,379.0,30.0,0.7,14.6,67.0,132.67,84.01
2018,10,26,7,15,472.5,37.5,0.85,15.4,110.0,191.69,138.32
2018,10,26,7,30,566.0,45.0,1.0,16.2,153.0,261.13,198.51
2018,10,26,7,45,502.0,62.0,1.1,16.95,177.0,286.65,224.96
2018,10,26,8,0,438.0,79.0,1.2,17.7,201.0,300.82,240.14
2018,10,26,8,15,411.5,100.5,1.1,18.65,231.0,334.97,268.3
2018,10,26,8,30,385.0,122.0,1.0,19.6,261.0,365.36,291.68
2018,10,26,8,45,464.0,122.5,0.9,20.55,310.0,433.2,343.41
2018,10,26,9,0,543.0,123.0,0.8,21.5,359.0,506.81,397.14
2018,10,26,9,15,537.5,137.0,0.75,22.5,387.5,542.11,420.16
2018,10,26,9,30,532.0,151.0,0.7,23.5,416.0,575.28,441.09
2018,10,26,9,45,522.5,165.0,0.65,24.5,439.0,603.18,457.52
2018,10,26,10,0,513.0,179.0,0.6,25.5,462.0,628.58,471.71
2018,10,26,10,15,569.5,170.0,0.6,26.3,497.0,680.05,505.71
2018,10,26,10,30,626.0,161.0,0.6,27.1,532.0,738.24,542.7
2018,10,26,10,45,549.5,193.0,0.65,27.9,525.5,715.11,523.67
2018,10,26,11,0,473.0,225.0,0.7,28.7,519.0,692.63,505.71
2018,10,26,11,15,543.5,203.0,0.8,29.35,546.0,737.45,537.07
2018,10,26,11,30,614.0,181.0,0.9,30.0,573.0,786.84,569.94
2018,10,26,11,45,645.5,170.5,1.0,30.65,583.5,806.64,581.93
2018,10,26,12,0,677.0,160.0,1.1,31.3,594.0,823.47,592.35
2018,10,26,12,15,714.5,146.0,1.2,31.5,600.0,838.41,602.73
2018,10,26,12,30,752.0,132.0,1.3,31.7,606.0,849.48,610.74
2018,10,26,12,45,790.0,115.5,1.4,31.9,604.0,849.9,612.05
2018,10,26,13,0,828.0,99.0,1.5,32.1,602.0,850.52,613.68
2018,10,26,13,15,808.0,100.0,1.55,32.0,576.5,817.46,593.66
2018,10,26,13,30,788.0,101.0,1.6,31.9,551.0,782.07,572.23
2018,10,26,13,45,748.0,105.5,1.65,31.85,515.5,732.67,540.97
2018,10,26,14,0,708.0,110.0,1.7,31.8,480.0,686.35,511.37
2018,10,26,14,15,650.5,115.5,1.7,31.5,438.0,624.95,470.06
2018,10,26,14,30,593.0,121.0,1.7,31.2,396.0,565.06,428.05
2018,10,26,14,45,598.5,107.5,1.7,30.95,364.0,527.73,402.11
2018,10,26,15,0,604.0,94.0,1.7,30.7,332.0,488.07,373.43
2018,10,26,15,15,622.0,81.0,1.7,30.7,301.0,453.7,347.19
2018,10,26,15,30,640.0,68.0,1.7,30.7,270.0,415.94,317.11
2018,10,26,15,45,602.5,62.0,1.35,29.45,228.0,357.61,270.76
2018,10,26,16,0,565.0,56.0,1.0,28.2,186.0,301.99,224.95
2018,10,26,16,15,486.5,49.0,1.0,27.05,142.0,234.16,169.73
2018,10,26,16,30,408.0,42.0,1.0,25.9,98.0,174.42,119.9
2018,10,26,16,45,277.0,30.5,1.0,24.7,61.5,106.93,62.38
2018,10,26,17,0,146.0,19.0,1.0,23.5,25.0,48.29,0.0
2018,10,26,17,15,73.0,9.5,1.0,23.05,12.5,9.05,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.4,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,14.8,6.0,10.71,0.0
2018,10,27,6,45,169.5,19.5,1.15,15.25,33.5,54.52,0.0
2018,10,27,7,0,297.0,33.0,1.2,15.7,61.0,115.85,72.46
2018,10,27,7,15,398.5,41.5,1.35,16.35,102.5,173.73,125.4
2018,10,27,7,30,500.0,50.0,1.5,17.0,144.0,242.85,184.87
2018,10,27,7,45,392.0,72.0,1.7,17.65,158.0,249.65,196.58
2018,10,27,8,0,284.0,94.0,1.9,18.3,172.0,238.94,191.43
2018,10,27,8,15,313.5,109.5,1.85,19.1,210.0,286.16,230.61
2018,10,27,8,30,343.0,125.0,1.8,19.9,248.0,344.64,277.14
2018,10,27,8,45,411.5,130.0,1.8,20.65,295.0,409.05,327.59
2018,10,27,9,0,480.0,135.0,1.8,21.4,342.0,478.5,380.47
2018,10,27,9,15,546.0,132.5,1.8,22.1,387.5,542.04,427.67
2018,10,27,9,30,612.0,130.0,1.8,22.8,433.0,614.68,480.05
2018,10,27,9,45,702.0,114.0,1.8,23.5,482.5,687.96,531.36
2018,10,27,10,0,792.0,98.0,1.8,24.2,532.0,760.48,579.13
2018,10,27,10,15,828.0,92.0,1.9,24.75,563.5,805.47,608.06
2018,10,27,10,30,864.0,86.0,2.0,25.3,595.0,842.09,631.25
2018,10,27,10,45,854.5,92.0,2.05,25.85,607.5,865.27,644.86
2018,10,27,11,0,845.0,98.0,2.1,26.4,620.0,877.9,651.56
2018,10,27,11,15,831.5,105.0,2.15,26.8,625.0,884.35,654.73
2018,10,27,11,30,818.0,112.0,2.2,27.2,630.0,887.01,655.56
2018,10,27,11,45,851.0,101.0,2.25,27.6,641.0,907.33,668.27
2018,10,27,12,0,884.0,90.0,2.3,28.0,652.0,916.26,673.37
2018,10,27,12,15,879.0,91.0,2.35,28.25,645.5,909.06,668.49
2018,10,27,12,30,874.0,92.0,2.4,28.5,639.0,898.33,661.55
2018,10,27,12,45,865.0,92.0,2.45,28.75,623.5,879.44,649.33
2018,10,27,13,0,856.0,92.0,2.5,29.0,608.0,864.49,639.88
2018,10,27,13,15,842.5,92.5,2.5,28.95,585.0,835.9,621.65
2018,10,27,13,30,829.0,93.0,2.5,28.9,562.0,804.59,601.63
2018,10,27,13,45,782.0,98.5,2.55,28.85,523.5,749.96,565.7
2018,10,27,14,0,735.0,104.0,2.6,28.8,485.0,698.27,531.37
2018,10,27,14,15,716.0,99.0,2.65,28.45,449.5,652.05,500.88
2018,10,27,14,30,697.0,94.0,2.7,28.1,414.0,604.82,467.98
2018,10,27,14,45,627.5,99.0,2.7,27.8,367.5,535.69,416.89
2018,10,27,15,0,558.0,104.0,2.7,27.5,321.0,470.0,367.21
2018,10,27,15,15,596.0,87.0,2.7,27.5,294.0,444.67,347.29
2018,10,27,15,30,634.0,70.0,2.7,27.5,267.0,413.91,321.71
2018,10,27,15,45,584.5,63.5,2.7,26.3,222.5,349.95,270.61
2018,10,27,16,0,535.0,57.0,2.7,25.1,178.0,290.03,220.95
2018,10,27,16,15,437.0,49.5,2.4,23.95,132.5,216.8,160.1
2018,10,27,16,30,339.0,42.0,2.1,22.8,87.0,153.94,107.37
2018,10,27,16,45,243.5,30.0,1.8,21.7,55.5,98.32,56.37
2018,10,27,17,0,148.0,18.0,1.5,20.6,24.0,41.98,0.0
2018,10,27,17,15,74.0,9.0,1.5,19.95,12.0,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,6,15,9.0,2.0,1.5,13.5,2.0,0.0,0.0
2018,10,28,6,30,18.0,4.0,1.7,14.1,4.0,3.81,0.0
2018,10,28,6,45,43.0,18.5,1.85,14.65,21.5,27.36,0.0
2018,10,28,7,0,68.0,33.0,2.0,15.2,39.0,54.03,32.64
2018,10,28,7,15,129.5,49.0,2.2,15.9,69.5,96.92,70.56
