Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,30,191.0,65.0,2.4,16.6,100.0,143.27,110.17
2018,10,28,7,45,211.0,83.0,2.6,17.25,132.0,182.02,144.21
2018,10,28,8,0,231.0,101.0,2.8,17.9,164.0,222.67,179.16
2018,10,28,8,15,272.0,114.5,2.85,18.45,201.5,270.55,219.28
2018,10,28,8,30,313.0,128.0,2.9,19.0,239.0,322.12,261.54
2018,10,28,8,45,441.5,122.0,2.95,19.6,299.0,417.73,338.48
2018,10,28,9,0,570.0,116.0,3.0,20.2,359.0,519.62,418.18
2018,10,28,9,15,706.0,94.0,3.05,20.75,422.0,613.55,490.35
2018,10,28,9,30,842.0,72.0,3.1,21.3,485.0,706.64,557.73
2018,10,28,9,45,852.0,74.5,3.15,21.9,515.0,746.35,583.74
2018,10,28,10,0,862.0,77.0,3.2,22.5,545.0,783.75,608.1
2018,10,28,10,15,773.5,107.0,3.25,22.9,541.0,776.19,600.78
2018,10,28,10,30,685.0,137.0,3.3,23.3,537.0,758.83,586.95
2018,10,28,10,45,545.0,186.0,3.35,23.7,510.0,701.09,542.98
2018,10,28,11,0,405.0,235.0,3.4,24.1,483.0,641.9,495.84
2018,10,28,11,15,561.5,188.0,3.45,24.3,538.0,734.2,566.31
2018,10,28,11,30,718.0,141.0,3.5,24.5,593.0,833.13,635.94
2018,10,28,11,45,806.5,112.0,3.55,24.7,620.5,877.88,665.93
2018,10,28,12,0,895.0,83.0,3.6,24.9,648.0,915.8,691.44
2018,10,28,12,15,889.0,83.5,3.65,24.95,640.5,907.07,685.49
2018,10,28,12,30,883.0,84.0,3.7,25.0,633.0,894.78,677.58
2018,10,28,12,45,873.0,85.5,3.8,25.0,618.0,876.73,666.21
2018,10,28,13,0,863.0,87.0,3.9,25.0,603.0,855.47,652.67
2018,10,28,13,15,853.0,85.5,3.9,24.9,580.5,827.64,634.31
2018,10,28,13,30,843.0,84.0,3.9,24.8,558.0,803.4,618.48
2018,10,28,13,45,829.5,83.0,3.95,24.65,529.5,767.6,594.65
2018,10,28,14,0,816.0,82.0,4.0,24.5,501.0,729.56,569.02
2018,10,28,14,15,796.0,80.0,4.0,24.25,466.0,683.63,537.33
2018,10,28,14,30,776.0,78.0,4.0,24.0,431.0,636.48,504.19
2018,10,28,14,45,744.0,76.5,4.0,23.7,390.0,581.24,462.6
2018,10,28,15,0,712.0,75.0,4.0,23.4,349.0,526.4,420.2
2018,10,28,15,15,608.5,80.0,4.0,23.4,294.5,442.53,353.28
2018,10,28,15,30,505.0,85.0,4.0,23.4,240.0,364.14,289.5
2018,10,28,15,45,362.5,82.0,3.85,22.4,184.0,265.97,210.12
2018,10,28,16,0,220.0,79.0,3.7,21.4,128.0,179.49,139.43
2018,10,28,16,15,183.5,62.5,3.5,20.8,96.5,136.52,102.59
2018,10,28,16,30,147.0,46.0,3.3,20.2,65.0,97.58,68.79
2018,10,28,16,45,122.5,31.0,3.15,19.6,42.5,66.87,36.79
2018,10,28,17,0,98.0,16.0,3.0,19.0,20.0,31.53,0.0
2018,10,28,17,15,49.0,8.0,2.95,18.6,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,1.5,11.25,2.5,0.0,0.0
2018,10,29,6,30,25.0,5.0,1.6,11.8,5.0,4.77,0.0
2018,10,29,6,45,41.5,18.0,1.65,12.3,20.5,24.35,0.0
2018,10,29,7,0,58.0,31.0,1.7,12.8,36.0,49.41,28.99
2018,10,29,7,15,108.0,48.0,2.0,13.5,64.5,89.65,65.62
2018,10,29,7,30,158.0,65.0,2.3,14.2,93.0,131.88,102.17
2018,10,29,7,45,141.5,83.0,2.55,14.85,114.0,148.25,118.06
2018,10,29,8,0,125.0,101.0,2.8,15.5,135.0,167.66,135.51
2018,10,29,8,15,88.0,119.0,3.05,16.0,145.0,174.75,141.83
2018,10,29,8,30,51.0,137.0,3.3,16.5,155.0,170.5,137.97
2018,10,29,8,45,48.5,148.0,3.6,16.95,166.5,182.25,147.42
2018,10,29,9,0,46.0,159.0,3.9,17.4,178.0,193.85,156.5
2018,10,29,9,15,57.0,180.0,4.0,17.55,206.0,226.08,182.63
2018,10,29,9,30,68.0,201.0,4.1,17.7,234.0,259.2,209.16
2018,10,29,9,45,110.0,220.0,4.2,17.9,277.5,325.47,262.63
2018,10,29,10,0,152.0,239.0,4.3,18.1,321.0,383.85,309.1
2018,10,29,10,15,176.0,250.0,4.25,18.15,349.0,420.12,337.36
2018,10,29,10,30,200.0,261.0,4.2,18.2,377.0,457.06,365.94
2018,10,29,10,45,221.0,267.0,4.2,18.2,398.5,485.91,388.23
2018,10,29,11,0,242.0,273.0,4.2,18.2,420.0,514.73,410.41
2018,10,29,11,15,230.0,277.5,4.15,18.35,419.0,512.04,407.36
2018,10,29,11,30,218.0,282.0,4.1,18.5,418.0,508.24,403.63
2018,10,29,11,45,279.0,273.5,4.05,18.6,448.0,568.44,450.5
2018,10,29,12,0,340.0,265.0,4.0,18.7,478.0,613.56,485.46
2018,10,29,12,15,417.0,238.0,4.0,18.85,497.0,663.77,524.46
2018,10,29,12,30,494.0,211.0,4.0,19.0,516.0,698.24,551.76
2018,10,29,12,45,547.5,189.5,4.05,19.15,520.5,714.15,564.92
2018,10,29,13,0,601.0,168.0,4.1,19.3,525.0,731.85,579.31
2018,10,29,13,15,712.5,131.0,4.1,19.7,539.0,771.25,608.17
2018,10,29,13,30,824.0,94.0,4.1,20.1,553.0,797.75,627.15
2018,10,29,13,45,839.5,85.5,4.1,20.5,532.5,776.52,611.59
2018,10,29,14,0,855.0,77.0,4.1,20.9,512.0,751.24,593.42
2018,10,29,14,15,840.5,74.0,4.0,21.0,477.5,706.85,561.41
2018,10,29,14,30,826.0,71.0,3.9,21.1,443.0,660.72,527.9
2018,10,29,14,45,805.5,68.0,3.8,21.2,403.5,609.26,488.3
2018,10,29,15,0,785.0,65.0,3.7,21.3,364.0,557.14,446.91
2018,10,29,15,15,751.5,61.5,3.7,21.3,319.5,496.92,398.45
2018,10,29,15,30,718.0,58.0,3.7,21.3,275.0,437.96,349.47
2018,10,29,15,45,669.5,53.0,3.25,20.9,229.0,372.23,293.64
2018,10,29,16,0,621.0,48.0,2.8,20.5,183.0,310.15,239.32
2018,10,29,16,15,538.0,42.0,2.45,19.4,138.0,241.41,179.88
2018,10,29,16,30,455.0,36.0,2.1,18.3,93.0,179.44,125.2
2018,10,29,16,45,290.0,26.0,1.7,17.25,56.5,102.61,53.64
2018,10,29,17,0,125.0,16.0,1.3,16.2,20.0,35.84,0.0
2018,10,29,17,15,62.5,8.0,1.35,15.75,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,10,30,6,45,197.0,17.0,2.2,11.4,30.5,50.14,0.0
2018,10,30,7,0,329.0,27.0,2.3,11.9,55.0,116.05,67.12
2018,10,30,7,15,414.5,38.0,2.65,12.75,96.0,173.45,125.6
2018,10,30,7,30,500.0,49.0,3.0,13.6,137.0,239.93,184.85
2018,10,30,7,45,617.5,50.0,3.4,14.45,191.0,317.22,252.28
2018,10,30,8,0,735.0,51.0,3.8,15.3,245.0,404.29,326.98
2018,10,30,8,15,771.0,54.0,3.9,15.95,290.5,464.71,379.03
2018,10,30,8,30,807.0,57.0,4.0,16.6,336.0,526.84,430.64
2018,10,30,8,45,832.5,60.0,4.15,17.25,379.0,583.96,476.63
2018,10,30,9,0,858.0,63.0,4.3,17.9,422.0,636.66,517.98
2018,10,30,9,15,875.0,65.5,4.35,18.55,460.0,686.44,554.33
2018,10,30,9,30,892.0,68.0,4.4,19.2,498.0,734.78,587.98
2018,10,30,9,45,903.0,69.5,4.4,19.85,529.0,775.62,615.21
2018,10,30,10,0,914.0,71.0,4.4,20.5,560.0,814.04,640.29
2018,10,30,10,15,921.5,72.0,4.45,21.05,584.0,846.34,661.24
2018,10,30,10,30,929.0,73.0,4.5,21.6,608.0,875.58,679.89
2018,10,30,10,45,935.5,74.0,4.55,22.15,626.0,900.73,695.6
2018,10,30,11,0,942.0,75.0,4.6,22.7,644.0,922.45,708.9
2018,10,30,11,15,945.5,75.0,4.65,23.05,653.5,936.73,717.64
2018,10,30,11,30,949.0,75.0,4.7,23.4,663.0,947.26,723.94
2018,10,30,11,45,950.5,74.5,4.75,23.8,665.0,951.57,725.93
2018,10,30,12,0,952.0,74.0,4.8,24.2,667.0,952.0,725.44
2018,10,30,12,15,948.0,75.0,4.8,24.4,660.5,945.44,720.49
2018,10,30,12,30,944.0,76.0,4.8,24.6,654.0,935.08,713.1
2018,10,30,12,45,937.0,76.0,4.85,24.8,639.0,917.16,700.98
2018,10,30,13,0,930.0,76.0,4.9,25.0,624.0,895.73,686.52
2018,10,30,13,15,924.0,75.0,4.85,25.05,603.0,870.56,669.26
2018,10,30,13,30,918.0,74.0,4.8,25.1,582.0,842.13,649.74
2018,10,30,13,45,909.5,72.0,4.8,25.15,553.5,807.44,626.04
2018,10,30,14,0,901.0,70.0,4.8,25.2,525.0,769.99,600.22
2018,10,30,14,15,865.0,69.5,4.7,25.1,482.0,712.01,559.01
2018,10,30,14,30,829.0,69.0,4.6,25.0,439.0,658.55,520.69
2018,10,30,14,45,818.5,64.5,4.55,24.9,401.5,611.68,485.35
2018,10,30,15,0,808.0,60.0,4.5,24.8,364.0,563.29,447.48
2018,10,30,15,15,747.5,61.0,4.5,24.8,315.5,492.6,391.07
2018,10,30,15,30,687.0,62.0,4.5,24.8,267.0,425.47,336.0
2018,10,30,15,45,568.0,60.0,3.75,23.8,210.5,335.34,262.34
2018,10,30,16,0,449.0,58.0,3.0,22.8,154.0,254.34,195.19
2018,10,30,16,15,391.5,48.0,2.65,21.4,116.5,197.58,146.52
2018,10,30,16,30,334.0,38.0,2.3,20.0,79.0,146.84,101.75
2018,10,30,16,45,228.0,26.0,1.9,18.6,48.5,87.67,42.19
2018,10,30,17,0,122.0,14.0,1.5,17.2,18.0,33.26,0.0
2018,10,30,17,15,61.0,7.0,1.55,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,6,15,26.5,3.0,1.2,11.15,2.5,0.0,0.0
2018,10,31,6,30,53.0,6.0,1.1,11.5,5.0,0.0,0.0
2018,10,31,6,45,105.0,17.0,1.05,11.85,23.0,34.17,0.0
2018,10,31,7,0,157.0,28.0,1.0,12.2,41.0,75.94,41.93
2018,10,31,7,15,225.5,42.0,1.15,13.2,74.0,121.73,88.07
2018,10,31,7,30,294.0,56.0,1.3,14.2,107.0,174.14,133.79
2018,10,31,7,45,338.0,68.5,1.5,15.2,144.0,222.52,176.31
2018,10,31,8,0,382.0,81.0,1.7,16.2,181.0,275.26,221.58
2018,10,31,8,15,448.5,88.0,1.75,16.8,226.0,337.01,273.18
2018,10,31,8,30,515.0,95.0,1.8,17.4,271.0,408.49,331.04
2018,10,31,8,45,637.5,84.5,1.9,18.05,330.0,495.88,400.37
2018,10,31,9,0,760.0,74.0,2.0,18.7,389.0,589.18,472.24
2018,10,31,9,15,724.0,90.5,2.1,19.3,412.5,617.87,492.32
2018,10,31,9,30,688.0,107.0,2.2,19.9,436.0,639.24,506.78
2018,10,31,9,45,750.5,100.0,2.3,20.5,480.0,702.79,551.85
2018,10,31,10,0,813.0,93.0,2.4,21.1,524.0,764.66,594.05
2018,10,31,10,15,831.0,92.0,2.55,21.6,550.0,800.82,617.99
2018,10,31,10,30,849.0,91.0,2.7,22.1,576.0,834.68,640.36
2018,10,31,10,45,844.0,95.5,2.85,22.65,589.5,852.78,651.58
2018,10,31,11,0,839.0,100.0,3.0,23.2,603.0,867.32,660.52
2018,10,31,11,15,873.0,91.5,3.1,23.55,622.0,889.97,675.32
2018,10,31,11,30,907.0,83.0,3.2,23.9,641.0,917.07,693.15
2018,10,31,11,45,907.5,82.0,3.35,24.25,642.0,919.72,694.64
2018,10,31,12,0,908.0,81.0,3.5,24.6,643.0,918.66,693.92
2018,10,31,12,15,890.0,85.5,3.5,24.8,631.5,903.96,683.49
2018,10,31,12,30,872.0,90.0,3.5,25.0,620.0,885.85,670.95
2018,10,31,12,45,792.5,110.0,3.5,25.2,583.5,836.36,636.75
2018,10,31,13,0,713.0,130.0,3.5,25.4,547.0,782.38,599.33
2018,10,31,13,15,719.5,121.0,3.45,25.5,528.5,762.19,585.64
2018,10,31,13,30,726.0,112.0,3.4,25.6,510.0,738.84,569.52
2018,10,31,13,45,697.0,113.0,3.4,25.75,479.0,696.38,539.77
2018,10,31,14,0,668.0,114.0,3.4,25.9,448.0,652.97,509.15
2018,10,31,14,15,541.0,134.0,3.35,25.9,392.5,554.51,434.97
2018,10,31,14,30,414.0,154.0,3.3,25.9,337.0,469.44,369.35
2018,10,31,14,45,380.5,143.5,3.3,25.9,299.5,418.17,330.19
2018,10,31,15,0,347.0,133.0,3.3,25.9,262.0,359.28,284.39
2018,10,31,15,15,389.5,110.0,3.3,25.9,238.0,348.93,275.83
2018,10,31,15,30,432.0,87.0,3.3,25.9,214.0,323.93,254.72
2018,10,31,15,45,437.0,72.0,2.5,25.05,182.0,289.05,224.55
2018,10,31,16,0,442.0,57.0,1.7,24.2,150.0,249.77,189.54
2018,10,31,16,15,376.0,47.5,1.55,23.2,112.5,191.21,139.97
2018,10,31,16,30,310.0,38.0,1.4,22.2,75.0,139.61,95.15
2018,10,31,16,45,202.5,25.5,1.25,21.2,45.0,80.09,34.02
2018,10,31,17,0,95.0,13.0,1.1,20.2,15.0,27.77,0.0
2018,10,31,17,15,47.5,6.5,1.1,20.05,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,6,15,6.0,0.5,1.1,12.2,0.5,0.0,0.0
2018,11,1,6,30,12.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,45,57.0,14.0,1.15,13.2,18.0,23.03,0.0
2018,11,1,7,0,102.0,27.0,1.2,13.7,35.0,57.46,28.83
2018,11,1,7,15,111.0,44.0,1.35,14.55,58.0,86.22,61.73
2018,11,1,7,30,120.0,61.0,1.5,15.4,81.0,114.34,87.38
2018,11,1,7,45,118.5,79.5,1.65,16.25,104.5,135.28,106.49
2018,11,1,8,0,117.0,98.0,1.8,17.1,128.0,160.93,128.75
2018,11,1,8,15,230.5,107.5,1.75,17.95,180.5,240.79,194.76
2018,11,1,8,30,344.0,117.0,1.7,18.8,233.0,334.26,270.15
2018,11,1,8,45,399.0,125.0,1.65,19.6,276.0,393.1,316.21
2018,11,1,9,0,454.0,133.0,1.6,20.4,319.0,455.83,364.02
2018,11,1,9,15,461.0,145.0,1.75,21.35,349.0,493.6,391.59
2018,11,1,9,30,468.0,157.0,1.9,22.3,379.0,530.47,417.94
2018,11,1,9,45,485.5,164.0,2.05,23.2,407.5,568.58,444.97
2018,11,1,10,0,503.0,171.0,2.2,24.1,436.0,606.1,471.05
2018,11,1,10,15,547.5,166.5,2.35,24.7,467.0,651.6,503.72
2018,11,1,10,30,592.0,162.0,2.5,25.3,498.0,702.75,539.72
2018,11,1,10,45,694.5,135.0,2.65,25.9,540.5,772.94,588.18
2018,11,1,11,0,797.0,108.0,2.8,26.5,583.0,838.05,631.58
2018,11,1,11,15,793.0,112.0,2.9,26.9,590.5,848.77,637.61
2018,11,1,11,30,789.0,116.0,3.0,27.3,598.0,856.12,641.88
2018,11,1,11,45,789.5,115.5,3.1,27.7,599.0,859.03,643.28
2018,11,1,12,0,790.0,115.0,3.2,28.1,600.0,858.63,642.58
2018,11,1,12,15,770.0,119.5,3.2,28.35,588.5,842.32,630.97
2018,11,1,12,30,750.0,124.0,3.2,28.6,577.0,827.76,620.81
2018,11,1,12,45,786.0,110.5,3.25,28.85,575.5,829.4,622.14
2018,11,1,13,0,822.0,97.0,3.3,29.1,574.0,831.23,623.63
2018,11,1,13,15,848.0,87.0,3.25,29.2,563.5,823.98,618.85
2018,11,1,13,30,874.0,77.0,3.2,29.3,553.0,805.87,606.79
2018,11,1,13,45,842.5,79.0,3.15,29.45,518.5,765.32,579.14
2018,11,1,14,0,811.0,81.0,3.1,29.6,484.0,717.22,546.13
2018,11,1,14,15,783.5,77.5,3.0,29.5,444.5,664.66,509.91
2018,11,1,14,30,756.0,74.0,2.9,29.4,405.0,611.49,472.35
2018,11,1,14,45,746.0,69.5,2.8,29.35,370.5,568.07,439.95
2018,11,1,15,0,736.0,65.0,2.7,29.3,336.0,523.28,405.57
2018,11,1,15,15,634.5,69.5,2.7,29.3,282.5,439.89,341.03
2018,11,1,15,30,533.0,74.0,2.7,29.3,229.0,362.31,279.68
2018,11,1,15,45,434.5,69.5,1.95,27.95,181.5,284.55,217.67
2018,11,1,16,0,336.0,65.0,1.2,26.6,134.0,214.34,160.77
2018,11,1,16,15,286.5,52.0,1.2,25.75,100.0,164.14,118.84
2018,11,1,16,30,237.0,39.0,1.2,24.9,66.0,119.42,80.14
2018,11,1,16,45,150.0,25.5,1.2,24.0,39.5,67.95,24.16
2018,11,1,17,0,63.0,12.0,1.2,23.1,13.0,21.55,0.0
2018,11,1,17,15,31.5,6.0,1.15,22.8,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.5,17.05,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.2,3.0,0.0,0.0
2018,11,2,6,45,132.0,14.5,0.45,17.4,23.0,36.1,0.0
2018,11,2,7,0,240.0,25.0,0.4,17.6,43.0,90.68,41.95
2018,11,2,7,15,312.0,37.5,0.45,18.15,78.5,142.13,99.0
2018,11,2,7,30,384.0,50.0,0.5,18.7,114.0,199.17,148.48
2018,11,2,7,45,518.0,52.0,0.5,19.25,166.5,277.34,212.94
2018,11,2,8,0,652.0,54.0,0.5,19.8,219.0,366.57,285.03
2018,11,2,8,15,669.0,61.5,0.5,20.45,258.5,420.04,328.28
2018,11,2,8,30,686.0,69.0,0.5,21.1,298.0,471.76,368.54
2018,11,2,8,45,651.0,85.5,0.55,21.8,325.0,502.8,391.85
2018,11,2,9,0,616.0,102.0,0.6,22.5,352.0,528.6,410.3
2018,11,2,9,15,731.5,87.0,0.75,23.35,411.0,616.02,474.61
2018,11,2,9,30,847.0,72.0,0.9,24.2,470.0,706.96,537.16
2018,11,2,9,45,832.0,81.0,1.05,25.05,493.5,735.85,554.84
2018,11,2,10,0,817.0,90.0,1.2,25.9,517.0,760.77,570.33
2018,11,2,10,15,854.0,84.5,1.35,26.7,548.5,806.88,600.06
2018,11,2,10,30,891.0,79.0,1.5,27.5,580.0,844.78,623.73
2018,11,2,10,45,896.5,80.0,1.7,28.3,597.0,868.18,638.27
2018,11,2,11,0,902.0,81.0,1.9,29.1,614.0,888.29,650.7
2018,11,2,11,15,904.0,82.0,2.05,29.35,623.5,901.88,659.81
2018,11,2,11,30,906.0,83.0,2.2,29.6,633.0,911.88,666.72
2018,11,2,11,45,879.0,91.5,2.4,29.85,626.0,901.29,660.66
2018,11,2,12,0,852.0,100.0,2.6,30.1,619.0,894.67,657.37
2018,11,2,12,15,812.0,110.0,2.7,30.15,601.0,866.98,639.79
2018,11,2,12,30,772.0,120.0,2.8,30.2,583.0,836.07,620.1
2018,11,2,12,45,828.0,102.0,2.9,30.2,588.0,854.17,633.66
2018,11,2,13,0,884.0,84.0,3.0,30.2,593.0,859.59,638.41
2018,11,2,13,15,851.5,87.0,2.95,29.95,562.5,824.93,615.93
2018,11,2,13,30,819.0,90.0,2.9,29.7,532.0,781.41,587.5
2018,11,2,13,45,826.0,84.5,2.9,29.45,510.5,757.17,572.55
2018,11,2,14,0,833.0,79.0,2.9,29.2,489.0,729.52,554.96
2018,11,2,14,15,816.0,77.5,2.8,28.85,455.5,686.15,525.81
2018,11,2,14,30,799.0,76.0,2.7,28.5,422.0,641.27,494.85
2018,11,2,14,45,781.5,71.5,2.6,28.2,383.5,591.37,458.21
2018,11,2,15,0,764.0,67.0,2.5,27.9,345.0,540.64,419.88
2018,11,2,15,15,728.0,63.5,2.5,27.9,301.5,480.47,372.98
2018,11,2,15,30,692.0,60.0,2.5,27.9,258.0,421.79,325.72
2018,11,2,15,45,541.5,61.5,1.95,26.75,200.0,322.41,246.85
2018,11,2,16,0,391.0,63.0,1.4,25.6,142.0,232.96,175.07
2018,11,2,16,15,324.5,50.0,1.3,24.4,104.0,174.17,126.31
2018,11,2,16,30,258.0,37.0,1.2,23.2,66.0,122.73,82.06
2018,11,2,16,45,171.5,24.0,1.15,21.95,39.5,70.28,19.82
2018,11,2,17,0,85.0,11.0,1.1,20.7,13.0,24.03,0.0
2018,11,2,17,15,42.5,5.5,1.1,20.15,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.35,12.55,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.3,13.0,2.0,0.0,0.0
2018,11,3,6,45,113.0,13.5,1.25,13.45,20.0,31.82,0.0
2018,11,3,7,0,196.0,24.0,1.2,13.9,38.0,78.87,32.73
2018,11,3,7,15,262.5,38.0,1.5,15.15,71.5,127.31,89.59
2018,11,3,7,30,329.0,52.0,1.8,16.4,105.0,180.71,136.72
2018,11,3,7,45,471.5,53.5,2.05,17.6,156.5,259.85,203.04
2018,11,3,8,0,614.0,55.0,2.3,18.8,208.0,351.59,279.16
2018,11,3,8,15,638.0,64.5,2.45,19.55,250.5,406.93,325.93
2018,11,3,8,30,662.0,74.0,2.6,20.3,293.0,463.22,371.85
2018,11,3,8,45,752.5,67.5,2.8,21.0,346.5,538.88,431.9
2018,11,3,9,0,843.0,61.0,3.0,21.7,400.0,617.97,492.93
2018,11,3,9,15,860.0,63.0,3.1,22.45,436.5,666.15,527.53
2018,11,3,9,30,877.0,65.0,3.2,23.2,473.0,712.96,559.29
2018,11,3,9,45,889.5,66.5,3.25,23.9,504.0,754.1,586.28
2018,11,3,10,0,902.0,68.0,3.3,24.6,535.0,792.99,611.27
2018,11,3,10,15,910.5,69.5,3.4,25.25,559.5,826.14,632.29
2018,11,3,10,30,919.0,71.0,3.5,25.9,584.0,856.34,651.14
2018,11,3,10,45,925.0,72.5,3.6,26.6,602.0,881.29,666.14
2018,11,3,11,0,931.0,74.0,3.7,27.3,620.0,902.85,678.82
2018,11,3,11,15,902.5,82.5,3.8,27.8,619.0,899.03,674.81
2018,11,3,11,30,874.0,91.0,3.9,28.3,618.0,890.92,668.19
2018,11,3,11,45,801.0,113.5,4.0,28.85,597.5,863.24,648.2
2018,11,3,12,0,728.0,136.0,4.1,29.4,577.0,828.89,623.76
2018,11,3,12,15,721.0,135.5,4.1,29.7,568.5,818.76,616.38
2018,11,3,12,30,714.0,135.0,4.1,30.0,560.0,805.69,606.93
2018,11,3,12,45,731.5,127.5,4.1,30.25,554.0,802.79,604.83
2018,11,3,13,0,749.0,120.0,4.1,30.5,548.0,796.34,600.33
2018,11,3,13,15,568.0,161.0,4.05,30.55,478.5,671.34,511.76
2018,11,3,13,30,387.0,202.0,4.0,30.6,409.0,545.37,417.88
2018,11,3,13,45,306.0,204.5,3.9,30.65,363.0,474.6,364.86
2018,11,3,14,0,225.0,207.0,3.8,30.7,317.0,396.3,305.37
2018,11,3,14,15,263.5,183.0,3.7,30.5,303.0,399.12,308.99
2018,11,3,14,30,302.0,159.0,3.6,30.3,289.0,387.08,301.03
2018,11,3,14,45,360.5,137.5,3.45,30.15,278.0,396.99,309.16
2018,11,3,15,0,419.0,116.0,3.3,30.0,267.0,390.31,304.12
2018,11,3,15,15,295.5,109.0,3.3,30.0,209.0,286.28,222.65
2018,11,3,15,30,172.0,102.0,3.3,30.0,151.0,203.59,156.78
2018,11,3,15,45,147.0,88.0,2.45,28.15,124.5,161.8,123.54
2018,11,3,16,0,122.0,74.0,1.6,26.3,98.0,129.73,97.22
2018,11,3,16,15,93.5,56.5,1.5,24.9,72.0,94.86,68.36
2018,11,3,16,30,65.0,39.0,1.4,23.5,46.0,63.06,41.24
2018,11,3,16,45,53.5,23.5,1.35,22.05,27.5,38.06,5.12
2018,11,3,17,0,42.0,8.0,1.3,20.6,9.0,14.27,0.0
2018,11,3,17,15,21.0,4.0,1.3,20.15,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,11.95,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.1,2.0,0.0,0.0
2018,11,4,6,45,150.0,14.5,0.95,12.25,23.0,38.8,0.0
2018,11,4,7,0,276.0,26.0,0.9,12.4,44.0,97.57,34.87
2018,11,4,7,15,370.0,35.5,1.05,13.2,81.0,155.6,108.98
2018,11,4,7,30,464.0,45.0,1.2,14.0,118.0,219.93,166.31
2018,11,4,7,45,454.5,57.5,1.4,14.8,148.5,256.69,201.75
2018,11,4,8,0,445.0,70.0,1.6,15.6,179.0,291.7,234.15
2018,11,4,8,15,403.0,90.5,1.55,16.35,204.0,314.71,254.87
2018,11,4,8,30,361.0,111.0,1.5,17.1,229.0,335.4,272.07
2018,11,4,8,45,417.0,117.0,1.4,17.9,270.5,392.88,317.64
2018,11,4,9,0,473.0,123.0,1.3,18.7,312.0,454.26,364.49
2018,11,4,9,15,471.0,137.5,1.3,19.7,340.0,489.44,389.41
2018,11,4,9,30,469.0,152.0,1.3,20.7,368.0,522.99,412.46
2018,11,4,9,45,454.5,166.5,1.3,21.75,387.5,545.47,426.47
2018,11,4,10,0,440.0,181.0,1.3,22.8,407.0,565.39,438.28
2018,11,4,10,15,541.0,160.5,1.4,23.4,451.5,636.13,490.31
2018,11,4,10,30,642.0,140.0,1.5,24.0,496.0,716.07,546.38
2018,11,4,10,45,729.0,123.5,1.6,24.65,539.0,784.17,591.42
2018,11,4,11,0,816.0,107.0,1.7,25.3,582.0,847.74,632.64
2018,11,4,11,15,870.5,96.0,1.85,25.6,610.0,892.44,662.17
2018,11,4,11,30,925.0,85.0,2.0,25.9,638.0,926.79,684.93
2018,11,4,11,45,907.5,88.5,2.15,26.2,632.5,918.88,679.94
2018,11,4,12,0,890.0,92.0,2.3,26.5,627.0,907.2,672.91
2018,11,4,12,15,878.0,94.0,2.35,26.55,617.0,902.64,670.47
2018,11,4,12,30,866.0,96.0,2.4,26.6,607.0,887.0,660.68
2018,11,4,12,45,862.0,95.5,2.5,26.65,594.5,872.0,651.88
2018,11,4,13,0,858.0,95.0,2.6,26.7,582.0,853.65,640.82
2018,11,4,13,15,858.5,89.5,2.65,26.6,561.5,829.85,626.06
2018,11,4,13,30,859.0,84.0,2.7,26.5,541.0,802.71,608.97
2018,11,4,13,45,844.5,84.0,2.75,26.35,513.5,767.29,586.1
2018,11,4,14,0,830.0,84.0,2.8,26.2,486.0,729.63,561.42
2018,11,4,14,15,818.0,79.5,2.8,25.85,452.0,686.51,532.63
2018,11,4,14,30,806.0,75.0,2.8,25.5,418.0,641.55,501.48
2018,11,4,14,45,739.0,74.5,2.8,25.1,366.0,564.99,444.68
2018,11,4,15,0,672.0,74.0,2.8,24.7,314.0,494.24,390.68
2018,11,4,15,15,623.5,70.5,2.8,24.7,271.0,431.81,341.07
2018,11,4,15,30,575.0,67.0,2.8,24.7,228.0,372.38,292.35
2018,11,4,15,45,543.5,59.0,2.65,23.2,189.5,318.8,248.15
2018,11,4,16,0,512.0,51.0,2.5,21.7,151.0,267.46,203.94
2018,11,4,16,15,383.0,43.5,2.2,20.5,106.5,187.16,137.1
2018,11,4,16,30,254.0,36.0,1.9,19.3,62.0,120.34,80.32
2018,11,4,16,45,152.0,22.0,1.6,18.05,35.5,62.67,4.0
2018,11,4,17,0,50.0,8.0,1.3,16.8,9.0,15.5,0.0
2018,11,4,17,15,25.0,4.0,1.35,16.3,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,12.2,2.0,0.0,0.0
2018,11,5,6,45,169.5,13.0,1.35,12.7,22.5,40.41,0.0
2018,11,5,7,0,316.0,23.0,1.4,13.2,43.0,102.8,27.93
2018,11,5,7,15,430.0,30.0,1.65,14.0,82.0,166.19,114.64
2018,11,5,7,30,544.0,37.0,1.9,14.8,121.0,235.19,176.56
2018,11,5,7,45,610.5,41.5,2.15,15.6,165.5,297.33,232.4
2018,11,5,8,0,677.0,46.0,2.4,16.4,210.0,365.35,291.84
2018,11,5,8,15,719.5,49.0,2.55,17.2,254.0,425.16,343.16
2018,11,5,8,30,762.0,52.0,2.7,18.0,298.0,487.47,394.63
2018,11,5,8,45,790.5,54.5,2.85,18.8,339.0,542.95,439.06
2018,11,5,9,0,819.0,57.0,3.0,19.6,380.0,594.41,479.08
2018,11,5,9,15,835.5,60.0,3.15,20.3,416.5,642.33,514.68
2018,11,5,9,30,852.0,63.0,3.3,21.0,453.0,688.92,547.2
2018,11,5,9,45,861.0,66.5,3.45,21.7,483.0,728.91,574.34
2018,11,5,10,0,870.0,70.0,3.6,22.4,513.0,766.51,599.42
2018,11,5,10,15,880.5,71.5,3.65,23.0,538.0,800.29,621.29
2018,11,5,10,30,891.0,73.0,3.7,23.6,563.0,831.35,641.04
2018,11,5,10,45,897.5,73.5,3.8,24.2,580.0,854.88,655.63
2018,11,5,11,0,904.0,74.0,3.9,24.8,597.0,875.16,668.0
2018,11,5,11,15,908.5,74.5,3.9,25.15,607.0,890.3,677.01
2018,11,5,11,30,913.0,75.0,3.9,25.5,617.0,901.91,683.69
2018,11,5,11,45,913.5,75.5,3.9,25.85,619.0,906.35,685.58
2018,11,5,12,0,914.0,76.0,3.9,26.2,621.0,907.1,685.13
2018,11,5,12,15,913.5,75.5,3.95,26.3,615.5,902.05,681.82
2018,11,5,12,30,913.0,75.0,4.0,26.4,610.0,893.33,676.17
2018,11,5,12,45,908.5,74.5,4.0,26.55,596.5,877.55,665.41
2018,11,5,13,0,904.0,74.0,4.0,26.7,583.0,858.33,652.4
2018,11,5,13,15,897.0,73.0,3.95,26.7,562.0,833.11,635.45
2018,11,5,13,30,890.0,72.0,3.9,26.7,541.0,804.81,616.38
2018,11,5,13,45,879.0,70.5,3.85,26.7,513.5,769.91,592.59
2018,11,5,14,0,868.0,69.0,3.8,26.7,486.0,732.54,566.91
2018,11,5,14,15,851.5,67.0,3.75,26.5,451.5,688.44,536.54
2018,11,5,14,30,835.0,65.0,3.7,26.3,417.0,647.47,507.93
2018,11,5,14,45,811.5,63.0,3.65,26.1,378.0,595.65,468.8
2018,11,5,15,0,788.0,61.0,3.6,25.9,339.0,543.39,428.24
2018,11,5,15,15,752.5,57.0,3.6,25.9,295.0,482.26,379.42
2018,11,5,15,30,717.0,53.0,3.6,25.9,251.0,422.58,330.19
2018,11,5,15,45,662.5,49.0,2.85,24.6,206.0,356.45,275.08
2018,11,5,16,0,608.0,45.0,2.1,23.3,161.0,294.45,221.66
2018,11,5,16,15,515.0,38.5,1.9,21.9,117.5,224.5,162.21
2018,11,5,16,30,422.0,32.0,1.7,20.5,74.0,161.92,105.51
2018,11,5,16,45,260.0,21.0,1.5,19.05,42.5,84.33,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.6,11.0,24.87,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.1,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,6,45,140.5,12.0,1.2,9.95,20.5,34.51,0.0
2018,11,6,7,0,281.0,24.0,1.1,10.2,41.0,94.81,15.76
2018,11,6,7,15,419.0,32.0,1.35,11.3,82.5,164.65,113.8
2018,11,6,7,30,557.0,40.0,1.6,12.4,124.0,241.44,182.21
2018,11,6,7,45,610.0,46.0,1.8,13.45,167.0,300.81,236.21
2018,11,6,8,0,663.0,52.0,2.0,14.5,210.0,364.55,292.32
2018,11,6,8,15,723.0,55.0,2.15,15.1,258.5,432.45,350.4
2018,11,6,8,30,783.0,58.0,2.3,15.7,307.0,504.46,409.86
2018,11,6,8,45,812.0,61.0,2.5,16.3,349.5,561.82,456.3
2018,11,6,9,0,841.0,64.0,2.7,16.9,392.0,619.49,501.57
2018,11,6,9,15,859.0,66.5,2.75,17.5,429.5,669.07,538.69
2018,11,6,9,30,877.0,69.0,2.8,18.1,467.0,712.13,568.29
2018,11,6,9,45,888.5,71.5,2.85,18.7,498.0,753.54,596.19
2018,11,6,10,0,900.0,74.0,2.9,19.3,529.0,792.64,622.0
2018,11,6,10,15,910.0,75.5,2.9,19.95,554.0,826.77,643.52
2018,11,6,10,30,920.0,77.0,2.9,20.6,579.0,858.06,662.81
2018,11,6,10,45,925.0,77.5,2.85,21.2,595.5,880.86,675.81
2018,11,6,11,0,930.0,78.0,2.8,21.8,612.0,900.25,686.46
2018,11,6,11,15,932.5,78.0,2.85,22.35,621.0,913.33,693.72
2018,11,6,11,30,935.0,78.0,2.9,22.9,630.0,922.74,698.63
2018,11,6,11,45,936.0,78.5,2.95,23.45,632.0,927.71,700.67
2018,11,6,12,0,937.0,79.0,3.0,24.0,634.0,928.9,700.33
2018,11,6,12,15,932.5,79.5,3.05,24.35,627.0,921.47,694.86
2018,11,6,12,30,928.0,80.0,3.1,24.7,620.0,910.35,687.09
2018,11,6,12,45,919.5,81.0,3.15,25.05,605.5,892.81,675.09
2018,11,6,13,0,911.0,82.0,3.2,25.4,591.0,871.88,660.89
2018,11,6,13,15,903.0,80.5,3.15,25.55,569.0,845.15,642.66
2018,11,6,13,30,895.0,79.0,3.1,25.7,547.0,815.37,622.35
2018,11,6,13,45,882.5,77.0,3.1,25.9,518.0,778.64,597.3
2018,11,6,14,0,870.0,75.0,3.1,26.1,489.0,745.07,574.35
2018,11,6,14,15,852.5,72.5,3.0,26.0,454.0,699.25,542.58
2018,11,6,14,30,835.0,70.0,2.9,25.9,419.0,651.88,508.89
2018,11,6,14,45,810.5,67.5,2.8,25.85,379.0,598.86,468.82
2018,11,6,15,0,786.0,65.0,2.7,25.8,339.0,545.49,427.39
2018,11,6,15,15,748.0,61.0,2.7,25.8,294.5,483.15,378.14
2018,11,6,15,30,710.0,57.0,2.7,25.8,250.0,422.48,328.56
2018,11,6,15,45,653.5,51.5,1.9,24.05,204.0,354.2,272.27
2018,11,6,16,0,597.0,46.0,1.1,22.3,158.0,292.88,219.56
2018,11,6,16,15,503.0,39.0,1.15,21.35,115.0,220.52,158.64
2018,11,6,16,30,409.0,32.0,1.2,20.4,72.0,157.91,101.42
2018,11,6,16,45,250.5,20.5,1.25,19.5,41.0,81.06,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.6,10.0,22.9,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.2,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,121.0,10.5,0.45,14.2,17.5,29.72,0.0
2018,11,7,7,0,242.0,21.0,0.5,14.2,35.0,82.59,1.21
2018,11,7,7,15,312.0,33.0,0.55,14.6,68.0,135.41,91.44
2018,11,7,7,30,382.0,45.0,0.6,15.0,101.0,190.33,142.03
2018,11,7,7,45,485.0,50.0,0.7,15.45,147.0,258.18,200.29
2018,11,7,8,0,588.0,55.0,0.8,15.9,193.0,335.96,265.85
