Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,9,0,571.0,106.0,1.2,13.6,305.0,485.29,395.53
2018,11,17,9,15,619.0,107.0,1.1,14.5,343.5,542.12,437.85
2018,11,17,9,30,667.0,108.0,1.0,15.4,382.0,600.35,479.56
2018,11,17,9,45,712.0,104.5,0.95,16.3,416.5,652.25,515.63
2018,11,17,10,0,757.0,101.0,0.9,17.2,451.0,704.19,549.53
2018,11,17,10,15,769.0,103.0,0.85,17.85,474.5,736.83,569.03
2018,11,17,10,30,781.0,105.0,0.8,18.5,498.0,767.22,586.79
2018,11,17,10,45,790.0,106.5,0.8,19.15,515.0,792.09,601.28
2018,11,17,11,0,799.0,108.0,0.8,19.8,532.0,809.78,610.88
2018,11,17,11,15,804.5,108.5,0.8,20.25,542.0,824.81,619.26
2018,11,17,11,30,810.0,109.0,0.8,20.7,552.0,836.69,625.64
2018,11,17,11,45,812.0,108.5,0.85,21.1,554.0,841.2,628.2
2018,11,17,12,0,814.0,108.0,0.9,21.5,556.0,842.39,628.77
2018,11,17,12,15,778.0,119.5,0.9,21.65,544.0,826.64,618.05
2018,11,17,12,30,742.0,131.0,0.9,21.8,532.0,803.37,602.6
2018,11,17,12,45,690.0,143.5,0.95,21.95,509.5,765.0,577.71
2018,11,17,13,0,638.0,156.0,1.0,22.1,487.0,724.46,550.91
2018,11,17,13,15,628.0,152.0,1.05,22.1,467.0,698.74,534.33
2018,11,17,13,30,618.0,148.0,1.1,22.1,447.0,670.91,515.83
2018,11,17,13,45,603.0,142.5,1.15,22.05,420.5,635.85,491.93
2018,11,17,14,0,588.0,137.0,1.2,22.0,394.0,595.94,464.17
2018,11,17,14,15,565.5,130.5,1.2,21.75,362.5,552.59,433.09
2018,11,17,14,30,543.0,124.0,1.2,21.5,331.0,509.02,401.08
2018,11,17,14,45,512.5,116.0,1.25,21.25,295.0,458.95,363.5
2018,11,17,15,0,482.0,108.0,1.3,21.0,259.0,409.97,325.59
2018,11,17,15,15,437.0,97.0,1.3,21.0,219.5,351.5,278.68
2018,11,17,15,30,392.0,86.0,1.3,21.0,180.0,296.27,233.14
2018,11,17,15,45,333.0,72.5,1.05,19.1,141.0,235.99,183.7
2018,11,17,16,0,274.0,59.0,0.8,17.2,102.0,181.33,137.67
2018,11,17,16,15,195.5,42.5,0.9,16.3,68.0,123.16,87.74
2018,11,17,16,30,117.0,26.0,1.0,15.4,34.0,68.94,27.31
2018,11,17,16,45,61.5,13.5,1.05,14.45,17.5,25.38,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.5,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.4,11.0,18.34,0.0
2018,11,18,7,15,117.0,26.0,0.6,8.75,37.0,67.94,21.54
2018,11,18,7,30,190.0,42.0,0.7,9.1,63.0,120.4,87.59
2018,11,18,7,45,150.0,49.0,0.75,9.4,70.0,116.39,90.29
2018,11,18,8,0,110.0,56.0,0.8,9.7,77.0,114.38,91.43
2018,11,18,8,15,56.0,71.5,0.85,10.05,82.5,99.34,79.98
2018,11,18,8,30,2.0,87.0,0.9,10.4,88.0,85.86,68.51
2018,11,18,8,45,10.0,107.0,0.95,10.75,110.5,110.94,89.96
2018,11,18,9,0,18.0,127.0,1.0,11.1,133.0,136.81,111.73
2018,11,18,9,15,79.0,146.5,1.05,11.85,178.0,205.34,169.51
2018,11,18,9,30,140.0,166.0,1.1,12.6,223.0,281.36,231.77
2018,11,18,9,45,285.0,164.0,1.2,13.4,291.0,397.3,325.8
2018,11,18,10,0,430.0,162.0,1.3,14.2,359.0,523.84,424.1
2018,11,18,10,15,491.0,159.0,1.35,15.0,395.0,579.73,464.92
2018,11,18,10,30,552.0,156.0,1.4,15.8,431.0,636.72,506.27
2018,11,18,10,45,608.0,150.5,1.45,16.6,463.0,692.33,545.59
2018,11,18,11,0,664.0,145.0,1.5,17.4,495.0,743.23,580.21
2018,11,18,11,15,572.5,168.0,1.55,18.1,473.5,695.27,543.15
2018,11,18,11,30,481.0,191.0,1.6,18.8,452.0,648.93,507.07
2018,11,18,11,45,472.0,193.0,1.6,19.45,450.0,645.63,503.61
2018,11,18,12,0,463.0,195.0,1.6,20.1,448.0,640.29,498.34
2018,11,18,12,15,436.5,199.5,1.55,20.5,436.0,620.95,482.84
2018,11,18,12,30,410.0,204.0,1.5,20.9,424.0,600.01,466.34
2018,11,18,12,45,399.0,201.0,1.45,21.35,411.0,582.23,452.57
2018,11,18,13,0,388.0,198.0,1.4,21.8,398.0,550.18,428.71
2018,11,18,13,15,373.0,192.0,1.35,21.95,378.0,523.61,409.07
2018,11,18,13,30,358.0,186.0,1.3,22.1,358.0,496.35,388.73
2018,11,18,13,45,365.0,173.0,1.2,22.3,340.0,476.63,374.08
2018,11,18,14,0,372.0,160.0,1.1,22.5,322.0,455.31,358.01
2018,11,18,14,15,406.5,141.0,1.0,22.25,305.5,455.57,358.68
2018,11,18,14,30,441.0,122.0,0.9,22.0,289.0,440.3,347.42
2018,11,18,14,45,401.0,116.0,0.75,21.75,255.5,390.95,308.79
2018,11,18,15,0,361.0,110.0,0.6,21.5,222.0,343.78,271.38
2018,11,18,15,15,254.0,99.5,0.6,21.5,173.0,250.9,197.99
2018,11,18,15,30,147.0,89.0,0.6,21.5,124.0,170.01,132.82
2018,11,18,15,45,160.0,72.0,0.7,19.65,103.0,155.87,120.89
2018,11,18,16,0,173.0,55.0,0.8,17.8,82.0,133.06,100.51
2018,11,18,16,15,142.5,40.5,0.9,16.9,57.5,98.42,69.16
2018,11,18,16,30,112.0,26.0,1.0,16.0,33.0,63.36,21.76
2018,11,18,16,45,58.5,13.5,1.05,15.05,17.0,24.75,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.1,7.6,4.5,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.1,7.6,9.0,13.38,0.0
2018,11,19,7,15,58.5,23.0,1.2,8.5,28.0,44.87,8.08
2018,11,19,7,30,88.0,38.0,1.3,9.4,47.0,78.02,55.41
2018,11,19,7,45,151.0,53.0,1.45,10.3,78.0,122.05,94.66
2018,11,19,8,0,214.0,68.0,1.6,11.2,109.0,172.72,138.84
2018,11,19,8,15,261.0,81.0,1.6,11.8,143.0,219.66,179.89
2018,11,19,8,30,308.0,94.0,1.6,12.4,177.0,279.6,230.78
2018,11,19,8,45,312.5,109.0,1.6,13.0,204.5,304.6,252.06
2018,11,19,9,0,317.0,124.0,1.6,13.6,232.0,338.01,279.33
2018,11,19,9,15,356.0,133.0,1.55,14.3,266.5,396.55,325.73
2018,11,19,9,30,395.0,142.0,1.5,15.0,301.0,447.21,364.72
2018,11,19,9,45,428.5,147.0,1.45,15.7,331.5,490.88,397.37
2018,11,19,10,0,462.0,152.0,1.4,16.4,362.0,535.22,429.74
2018,11,19,10,15,474.5,158.5,1.4,17.05,384.0,565.42,450.82
2018,11,19,10,30,487.0,165.0,1.4,17.7,406.0,594.5,470.79
2018,11,19,10,45,517.0,163.0,1.45,18.35,427.0,626.59,493.53
2018,11,19,11,0,547.0,161.0,1.5,19.0,448.0,657.65,515.2
2018,11,19,11,15,540.5,166.5,1.5,19.35,454.0,665.48,519.43
2018,11,19,11,30,534.0,172.0,1.5,19.7,460.0,670.97,522.21
2018,11,19,11,45,556.0,165.5,1.55,20.1,466.5,684.4,531.84
2018,11,19,12,0,578.0,159.0,1.6,20.5,473.0,695.58,539.78
2018,11,19,12,15,574.0,158.5,1.55,20.55,467.5,689.32,534.73
2018,11,19,12,30,570.0,158.0,1.5,20.6,462.0,680.75,528.25
2018,11,19,12,45,456.5,181.0,1.45,20.65,421.0,606.53,472.32
2018,11,19,13,0,343.0,204.0,1.4,20.7,380.0,520.3,407.43
2018,11,19,13,15,247.0,205.5,1.3,20.6,329.5,439.32,345.7
2018,11,19,13,30,151.0,207.0,1.2,20.5,279.0,349.49,275.99
2018,11,19,13,45,112.5,191.5,1.05,20.45,243.5,298.87,236.62
2018,11,19,14,0,74.0,176.0,0.9,20.4,208.0,239.6,189.81
2018,11,19,14,15,157.0,161.5,0.85,20.05,222.5,287.83,230.13
2018,11,19,14,30,240.0,147.0,0.8,19.7,237.0,329.19,263.51
2018,11,19,14,45,230.5,133.0,0.7,19.35,212.0,297.74,238.36
2018,11,19,15,0,221.0,119.0,0.6,19.0,187.0,266.55,213.37
2018,11,19,15,15,217.0,102.5,0.6,19.0,161.5,235.51,187.93
2018,11,19,15,30,213.0,86.0,0.6,19.0,136.0,204.42,161.67
2018,11,19,15,45,181.5,70.5,0.65,18.35,107.0,163.12,126.94
2018,11,19,16,0,150.0,55.0,0.7,17.7,78.0,124.83,94.06
2018,11,19,16,15,108.5,39.5,0.7,17.45,53.0,86.66,60.26
2018,11,19,16,30,67.0,24.0,0.7,17.2,28.0,48.91,13.4
2018,11,19,16,45,36.5,12.5,0.7,16.9,14.5,19.32,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.6,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,1.2,8.5,10.0,22.35,0.0
2018,11,20,7,15,191.5,21.5,1.2,9.3,38.0,80.22,7.75
2018,11,20,7,30,313.0,34.0,1.2,10.1,66.0,148.42,104.77
2018,11,20,7,45,355.5,45.0,1.25,10.85,98.5,193.67,149.41
2018,11,20,8,0,398.0,56.0,1.3,11.6,131.0,243.1,194.2
2018,11,20,8,15,510.5,60.0,1.35,12.35,180.5,321.07,260.71
2018,11,20,8,30,623.0,64.0,1.4,13.1,230.0,408.6,333.35
2018,11,20,8,45,662.0,68.5,1.45,13.85,270.0,464.73,379.31
2018,11,20,9,0,701.0,73.0,1.5,14.6,310.0,522.5,425.1
2018,11,20,9,15,710.0,80.5,1.5,15.55,342.5,565.93,457.59
2018,11,20,9,30,719.0,88.0,1.5,16.5,375.0,607.9,487.82
2018,11,20,9,45,726.0,94.0,1.55,17.45,403.0,644.98,513.82
2018,11,20,10,0,733.0,100.0,1.6,18.4,431.0,680.05,537.02
2018,11,20,10,15,749.5,101.5,1.65,18.9,455.5,714.84,560.37
2018,11,20,10,30,766.0,103.0,1.7,19.4,480.0,747.69,582.07
2018,11,20,10,45,748.5,110.5,1.8,19.95,489.0,758.04,588.05
2018,11,20,11,0,731.0,118.0,1.9,20.5,498.0,764.8,591.78
2018,11,20,11,15,648.5,138.5,2.0,20.85,480.5,728.55,565.6
2018,11,20,11,30,566.0,159.0,2.1,21.2,463.0,681.72,531.52
2018,11,20,11,45,558.5,162.0,2.15,21.6,463.0,681.36,530.87
2018,11,20,12,0,551.0,165.0,2.2,22.0,463.0,678.65,528.19
2018,11,20,12,15,541.0,166.5,2.25,22.2,456.5,669.81,521.57
2018,11,20,12,30,531.0,168.0,2.3,22.4,450.0,658.84,513.5
2018,11,20,12,45,527.0,164.5,2.35,22.6,438.5,645.01,503.61
2018,11,20,13,0,523.0,161.0,2.4,22.8,427.0,629.17,492.25
2018,11,20,13,15,551.5,146.5,2.35,22.7,417.5,624.27,489.76
2018,11,20,13,30,580.0,132.0,2.3,22.6,408.0,621.63,488.61
2018,11,20,13,45,541.5,132.0,2.3,22.55,378.0,571.56,451.53
2018,11,20,14,0,503.0,132.0,2.3,22.5,348.0,527.38,418.41
2018,11,20,14,15,513.5,118.5,2.1,22.25,324.0,501.35,398.99
2018,11,20,14,30,524.0,105.0,1.9,22.0,300.0,477.43,380.45
2018,11,20,14,45,450.5,103.0,1.7,21.75,258.5,405.07,323.54
2018,11,20,15,0,377.0,101.0,1.5,21.5,217.0,341.97,272.99
2018,11,20,15,15,297.5,93.0,1.5,21.5,176.0,274.24,218.14
2018,11,20,15,30,218.0,85.0,1.5,21.5,135.0,205.61,161.85
2018,11,20,15,45,186.0,69.0,1.1,20.1,105.5,163.23,126.41
2018,11,20,16,0,154.0,53.0,0.7,18.7,76.0,123.85,92.75
2018,11,20,16,15,118.5,38.0,0.7,18.35,52.0,87.96,60.55
2018,11,20,16,30,83.0,23.0,0.7,18.0,28.0,51.62,11.48
2018,11,20,16,45,46.5,12.5,0.65,17.7,15.0,21.35,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.5,2.0,2.69,0.0
2018,11,21,7,15,2.0,6.5,2.0,13.9,6.5,6.59,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.3,11.0,10.19,2.31
2018,11,21,7,45,0.0,15.5,2.4,14.7,15.5,14.36,6.3
2018,11,21,8,0,0.0,20.0,2.6,15.1,20.0,18.54,10.02
2018,11,21,8,15,0.0,21.5,2.65,15.3,21.5,19.93,11.33
2018,11,21,8,30,0.0,23.0,2.7,15.5,23.0,21.32,12.58
2018,11,21,8,45,0.0,26.5,2.75,15.7,26.5,24.58,15.37
2018,11,21,9,0,0.0,30.0,2.8,15.9,30.0,27.84,18.13
2018,11,21,9,15,0.0,49.0,3.1,16.3,49.0,45.53,33.07
2018,11,21,9,30,0.0,68.0,3.4,16.7,68.0,63.26,47.89
2018,11,21,9,45,0.0,50.5,3.65,17.1,50.5,46.94,34.01
2018,11,21,10,0,0.0,33.0,3.9,17.5,33.0,30.65,20.21
2018,11,21,10,15,0.0,59.0,4.1,17.8,59.0,54.87,40.43
2018,11,21,10,30,0.0,85.0,4.3,18.1,85.0,79.19,60.51
2018,11,21,10,45,1.0,89.0,4.5,18.45,89.5,83.86,64.24
2018,11,21,11,0,2.0,93.0,4.7,18.8,94.0,88.59,68.03
2018,11,21,11,15,1.5,96.0,4.75,18.9,97.0,91.12,70.01
2018,11,21,11,30,1.0,99.0,4.8,19.0,100.0,93.65,72.0
2018,11,21,11,45,0.5,73.0,4.85,19.1,73.5,68.39,51.15
2018,11,21,12,0,0.0,47.0,4.9,19.2,47.0,43.71,30.71
2018,11,21,12,15,21.5,76.5,4.9,19.2,88.0,92.77,72.16
2018,11,21,12,30,43.0,106.0,4.9,19.2,129.0,141.32,112.76
2018,11,21,12,45,33.5,124.0,4.9,19.15,141.5,152.37,121.35
2018,11,21,13,0,24.0,142.0,4.9,19.1,154.0,164.13,130.61
2018,11,21,13,15,12.0,103.0,4.8,18.95,109.0,106.57,83.26
2018,11,21,13,30,0.0,64.0,4.7,18.8,64.0,59.54,44.1
2018,11,21,13,45,0.0,53.5,4.6,18.7,53.5,49.74,36.04
2018,11,21,14,0,0.0,43.0,4.5,18.6,43.0,39.95,27.93
2018,11,21,14,15,0.0,39.0,4.3,18.45,39.0,36.22,24.88
2018,11,21,14,30,0.0,35.0,4.1,18.3,35.0,32.49,21.8
2018,11,21,14,45,1.5,36.0,3.9,18.15,36.5,34.32,23.43
2018,11,21,15,0,3.0,37.0,3.7,18.0,38.0,36.03,24.91
2018,11,21,15,15,9.0,37.5,3.7,18.0,39.5,40.02,28.29
2018,11,21,15,30,15.0,38.0,3.7,18.0,41.0,43.12,30.73
2018,11,21,15,45,68.0,32.5,3.05,17.4,43.0,68.03,50.95
2018,11,21,16,0,121.0,27.0,2.4,16.8,45.0,84.69,62.56
2018,11,21,16,15,71.5,18.5,2.1,16.1,28.0,46.54,29.59
2018,11,21,16,30,22.0,10.0,1.8,15.4,11.0,16.21,0.0
2018,11,21,16,45,16.0,5.5,1.55,14.7,6.0,8.49,0.0
2018,11,21,17,0,10.0,1.0,1.3,14.0,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.7,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,6,45,20.0,4.0,1.15,10.35,4.0,0.0,0.0
2018,11,22,7,0,40.0,8.0,1.1,10.4,8.0,15.36,0.0
2018,11,22,7,15,71.0,20.5,1.3,11.3,25.5,43.99,0.0
2018,11,22,7,30,102.0,33.0,1.5,12.2,43.0,76.01,50.9
2018,11,22,7,45,255.5,44.0,1.65,13.1,86.0,154.32,117.58
2018,11,22,8,0,409.0,55.0,1.8,14.0,129.0,244.68,193.61
2018,11,22,8,15,487.5,59.5,1.95,14.4,170.0,307.7,248.49
2018,11,22,8,30,566.0,64.0,2.1,14.8,211.0,377.0,307.59
2018,11,22,8,45,605.0,70.0,2.25,15.15,250.0,432.1,354.11
2018,11,22,9,0,644.0,76.0,2.4,15.5,289.0,489.04,400.84
2018,11,22,9,15,572.0,95.5,2.5,15.9,300.0,492.49,403.43
2018,11,22,9,30,500.0,115.0,2.6,16.3,311.0,483.8,396.07
2018,11,22,9,45,507.0,125.5,2.7,16.65,337.5,518.48,423.0
2018,11,22,10,0,514.0,136.0,2.8,17.0,364.0,551.91,448.22
2018,11,22,10,15,619.0,120.0,2.85,17.3,409.5,633.57,511.36
2018,11,22,10,30,724.0,104.0,2.9,17.6,455.0,712.54,569.17
2018,11,22,10,45,799.0,88.5,3.0,17.85,488.5,765.35,606.67
2018,11,22,11,0,874.0,73.0,3.1,18.1,522.0,814.15,641.05
2018,11,22,11,15,879.0,73.0,3.2,18.25,532.0,828.88,651.01
2018,11,22,11,30,884.0,73.0,3.3,18.4,542.0,840.3,658.98
2018,11,22,11,45,886.0,72.5,3.4,18.55,544.0,845.17,662.41
2018,11,22,12,0,888.0,72.0,3.5,18.7,546.0,846.56,663.54
2018,11,22,12,15,882.0,72.5,3.6,18.75,539.5,838.96,658.62
2018,11,22,12,30,876.0,73.0,3.7,18.8,533.0,827.97,651.43
2018,11,22,12,45,845.0,79.0,3.8,18.85,514.0,806.76,636.92
2018,11,22,13,0,814.0,85.0,3.9,18.9,495.0,775.93,615.43
2018,11,22,13,15,796.0,85.0,4.0,18.75,472.5,745.94,594.91
2018,11,22,13,30,778.0,85.0,4.1,18.6,450.0,713.66,572.49
2018,11,22,13,45,779.5,80.0,4.15,18.5,428.0,687.94,554.53
2018,11,22,14,0,781.0,75.0,4.2,18.4,406.0,659.37,534.21
2018,11,22,14,15,684.5,84.5,4.2,18.1,358.0,581.89,474.84
2018,11,22,14,30,588.0,94.0,4.2,17.8,310.0,505.36,414.14
2018,11,22,14,45,455.0,100.5,4.2,17.55,257.0,404.25,332.4
2018,11,22,15,0,322.0,107.0,4.2,17.3,204.0,317.84,260.81
2018,11,22,15,15,322.5,91.5,4.2,17.3,176.5,285.24,232.89
2018,11,22,15,30,323.0,76.0,4.2,17.3,149.0,251.83,203.21
2018,11,22,15,45,283.0,63.0,3.8,16.4,117.0,203.84,161.32
2018,11,22,16,0,243.0,50.0,3.4,15.5,85.0,159.56,121.91
2018,11,22,16,15,163.5,35.5,3.15,15.0,55.5,105.28,73.41
2018,11,22,16,30,84.0,21.0,2.9,14.5,26.0,49.09,5.07
2018,11,22,16,45,42.0,10.5,2.65,13.95,13.0,18.53,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.55,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.6,4.0,6.49,0.0
2018,11,23,7,15,7.0,10.5,1.15,13.9,10.5,11.58,0.0
2018,11,23,7,30,0.0,17.0,1.3,14.2,17.0,15.76,6.34
2018,11,23,7,45,0.0,25.0,1.4,14.55,25.0,23.2,13.6
2018,11,23,8,0,0.0,33.0,1.5,14.9,33.0,30.64,20.22
2018,11,23,8,15,0.0,39.5,1.7,15.1,39.5,36.68,25.57
2018,11,23,8,30,0.0,46.0,1.9,15.3,46.0,42.74,30.83
2018,11,23,8,45,0.0,55.5,2.1,15.55,55.5,51.6,38.37
2018,11,23,9,0,0.0,65.0,2.3,15.8,65.0,60.46,45.83
2018,11,23,9,15,0.0,69.0,2.45,16.0,69.0,64.2,48.89
2018,11,23,9,30,0.0,73.0,2.6,16.2,73.0,67.93,51.92
2018,11,23,9,45,0.0,80.5,2.7,16.4,80.5,75.15,57.84
2018,11,23,10,0,0.0,88.0,2.8,16.6,88.0,82.45,63.78
2018,11,23,10,15,0.0,84.5,3.0,16.85,84.5,78.82,60.59
2018,11,23,10,30,0.0,81.0,3.2,17.1,81.0,75.42,57.62
2018,11,23,10,45,1.0,98.0,3.4,17.35,98.5,92.83,71.97
2018,11,23,11,0,2.0,115.0,3.6,17.6,116.0,110.67,86.56
2018,11,23,11,15,2.5,115.0,3.75,17.75,116.5,111.01,86.74
2018,11,23,11,30,3.0,115.0,3.9,17.9,117.0,111.39,86.98
2018,11,23,11,45,1.5,102.5,4.05,18.0,103.5,97.57,75.51
2018,11,23,12,0,0.0,90.0,4.2,18.1,90.0,83.94,64.2
2018,11,23,12,15,0.0,90.5,4.25,18.15,90.5,84.44,64.63
2018,11,23,12,30,0.0,91.0,4.3,18.2,91.0,84.96,65.07
2018,11,23,12,45,1.0,95.0,4.35,18.25,95.5,89.77,69.12
2018,11,23,13,0,2.0,99.0,4.4,18.3,100.0,94.62,73.21
2018,11,23,13,15,1.0,83.0,4.4,18.25,83.5,78.08,59.59
2018,11,23,13,30,0.0,67.0,4.4,18.2,67.0,62.34,46.57
2018,11,23,13,45,0.0,64.0,4.4,18.2,64.0,59.53,44.31
2018,11,23,14,0,0.0,61.0,4.4,18.2,61.0,56.73,42.04
2018,11,23,14,15,3.0,70.5,4.35,18.05,71.5,67.62,51.36
2018,11,23,14,30,6.0,80.0,4.3,17.9,82.0,79.0,61.05
2018,11,23,14,45,6.0,80.0,4.25,17.8,82.0,79.26,61.32
2018,11,23,15,0,6.0,80.0,4.2,17.7,82.0,79.76,61.75
2018,11,23,15,15,3.0,53.0,4.2,17.7,54.0,50.81,37.31
2018,11,23,15,30,0.0,26.0,4.2,17.7,26.0,24.11,14.69
2018,11,23,15,45,0.0,20.0,3.8,17.15,20.0,18.54,9.9
2018,11,23,16,0,0.0,14.0,3.4,16.6,14.0,12.97,5.08
2018,11,23,16,15,0.0,9.5,3.3,16.45,9.5,8.79,1.22
2018,11,23,16,30,0.0,5.0,3.2,16.3,5.0,4.62,0.0
2018,11,23,16,45,0.0,2.5,3.15,16.1,2.5,2.38,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.3,14.05,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.3,14.0,5.0,7.99,0.0
2018,11,24,7,15,144.0,18.0,1.55,14.5,30.0,61.0,0.0
2018,11,24,7,30,271.0,31.0,1.8,15.0,55.0,130.23,84.07
2018,11,24,7,45,399.5,37.5,2.05,15.45,95.5,198.22,148.37
2018,11,24,8,0,528.0,44.0,2.3,15.9,136.0,278.96,218.05
2018,11,24,8,15,587.5,48.5,2.45,16.1,176.5,338.22,270.8
2018,11,24,8,30,647.0,53.0,2.6,16.3,217.0,399.54,324.15
2018,11,24,8,45,654.5,60.0,2.7,16.55,249.0,444.48,362.86
2018,11,24,9,0,662.0,67.0,2.8,16.8,281.0,485.96,397.56
2018,11,24,9,15,508.0,89.0,2.8,17.05,264.5,442.3,362.77
2018,11,24,9,30,354.0,111.0,2.8,17.3,248.0,379.71,311.81
2018,11,24,9,45,180.0,122.0,2.85,17.55,192.0,270.62,221.74
2018,11,24,10,0,6.0,133.0,2.9,17.8,136.0,133.47,105.54
2018,11,24,10,15,30.5,163.0,2.9,18.1,177.5,193.41,155.11
2018,11,24,10,30,55.0,193.0,2.9,18.4,219.0,247.96,199.18
2018,11,24,10,45,110.0,208.0,2.9,18.7,263.0,322.61,259.4
2018,11,24,11,0,165.0,223.0,2.9,19.0,307.0,387.08,310.52
2018,11,24,11,15,191.5,226.0,2.9,19.15,325.0,414.33,331.75
2018,11,24,11,30,218.0,229.0,2.9,19.3,343.0,441.52,352.94
2018,11,24,11,45,284.5,211.0,2.85,19.5,360.5,490.23,391.45
2018,11,24,12,0,351.0,193.0,2.8,19.7,378.0,524.73,418.86
2018,11,24,12,15,608.0,134.0,2.8,19.75,451.0,690.91,547.4
2018,11,24,12,30,865.0,75.0,2.8,19.8,524.0,818.4,638.53
2018,11,24,12,45,731.0,107.0,2.8,19.85,480.0,748.2,587.37
2018,11,24,13,0,597.0,139.0,2.8,19.9,436.0,665.78,527.65
2018,11,24,13,15,657.0,117.5,2.75,19.8,432.5,676.78,537.26
2018,11,24,13,30,717.0,96.0,2.7,19.7,429.0,681.73,541.5
2018,11,24,13,45,633.5,107.5,2.65,19.6,389.5,614.44,491.6
2018,11,24,14,0,550.0,119.0,2.6,19.5,350.0,548.32,440.79
2018,11,24,14,15,635.0,95.5,2.55,19.3,342.0,560.19,451.44
2018,11,24,14,30,720.0,72.0,2.5,19.1,334.0,560.0,451.84
2018,11,24,14,45,679.5,69.5,2.45,18.85,295.5,506.74,409.5
2018,11,24,15,0,639.0,67.0,2.4,18.6,257.0,451.95,365.21
2018,11,24,15,15,576.5,62.0,2.4,18.6,214.5,384.65,309.63
2018,11,24,15,30,514.0,57.0,2.4,18.6,172.0,321.62,256.16
2018,11,24,15,45,485.5,49.0,1.85,17.35,139.0,274.22,214.22
2018,11,24,16,0,457.0,41.0,1.3,16.1,106.0,228.79,172.33
2018,11,24,16,15,336.5,32.0,1.25,15.3,70.5,156.07,107.13
2018,11,24,16,30,216.0,23.0,1.2,14.5,35.0,88.9,1.86
2018,11,24,16,45,108.0,11.5,1.15,13.7,17.5,32.92,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,18.0,3.0,0.7,9.95,3.0,0.0,0.0
2018,11,25,7,0,36.0,6.0,0.7,9.9,6.0,12.5,0.0
2018,11,25,7,15,153.0,18.5,0.75,10.4,30.0,54.41,0.0
2018,11,25,7,30,270.0,31.0,0.8,10.9,54.0,128.91,82.12
2018,11,25,7,45,392.0,38.5,0.85,11.4,94.0,195.78,147.59
2018,11,25,8,0,514.0,46.0,0.9,11.9,134.0,274.45,215.71
2018,11,25,8,15,585.0,50.5,1.0,12.45,176.5,338.19,271.45
2018,11,25,8,30,656.0,55.0,1.1,13.0,219.0,404.7,328.15
2018,11,25,8,45,697.0,58.0,1.15,13.6,258.5,461.22,375.1
2018,11,25,9,0,738.0,61.0,1.2,14.2,298.0,519.34,421.67
2018,11,25,9,15,764.0,64.5,1.35,15.0,334.0,569.88,461.17
2018,11,25,9,30,790.0,68.0,1.5,15.8,370.0,620.08,499.28
2018,11,25,9,45,808.0,70.0,1.65,16.6,400.5,662.22,529.56
2018,11,25,10,0,826.0,72.0,1.8,17.4,431.0,702.78,557.59
2018,11,25,10,15,836.5,74.0,1.85,17.75,454.5,735.83,580.0
2018,11,25,10,30,847.0,76.0,1.9,18.1,478.0,766.41,600.49
2018,11,25,10,45,854.0,77.0,1.95,18.45,495.0,790.27,616.1
2018,11,25,11,0,861.0,78.0,2.0,18.8,512.0,811.14,629.64
2018,11,25,11,15,864.5,79.0,2.05,19.05,522.0,825.99,639.25
2018,11,25,11,30,868.0,80.0,2.1,19.3,532.0,837.53,646.7
2018,11,25,11,45,868.0,80.0,2.15,19.5,534.0,841.5,649.13
2018,11,25,12,0,868.0,80.0,2.2,19.7,536.0,842.02,649.37
2018,11,25,12,15,869.0,79.0,2.25,19.8,531.5,831.59,642.38
2018,11,25,12,30,870.0,78.0,2.3,19.9,527.0,824.9,638.22
2018,11,25,12,45,869.0,75.5,2.3,20.0,515.0,811.34,628.9
2018,11,25,13,0,868.0,73.0,2.3,20.1,503.0,794.46,617.4
2018,11,25,13,15,858.5,72.0,2.25,20.0,483.0,769.55,600.35
2018,11,25,13,30,849.0,71.0,2.2,19.9,463.0,747.98,585.75
2018,11,25,13,45,834.5,69.5,2.15,19.85,436.5,713.1,561.35
2018,11,25,14,0,820.0,68.0,2.1,19.8,410.0,676.09,535.27
2018,11,25,14,15,801.0,65.5,2.05,19.65,378.0,632.94,504.5
2018,11,25,14,30,782.0,63.0,2.0,19.5,346.0,588.49,470.62
2018,11,25,14,45,755.5,59.5,1.95,19.3,309.0,537.36,430.79
2018,11,25,15,0,729.0,56.0,1.9,19.1,272.0,486.17,389.68
2018,11,25,15,15,685.5,52.5,1.9,19.1,232.0,426.53,340.49
2018,11,25,15,30,642.0,49.0,1.9,19.1,192.0,369.02,291.43
2018,11,25,15,45,526.0,45.5,1.4,17.6,146.0,287.05,222.86
2018,11,25,16,0,410.0,42.0,0.9,16.1,100.0,212.71,159.7
2018,11,25,16,15,266.5,31.0,0.95,15.55,63.5,133.37,90.8
2018,11,25,16,30,123.0,20.0,1.0,15.0,27.0,61.55,0.0
2018,11,25,16,45,61.5,10.0,1.05,14.5,13.5,22.05,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.2,5.0,4.77,0.0
2018,11,26,7,15,70.0,18.0,1.2,9.1,22.5,33.84,0.0
2018,11,26,7,30,114.0,31.0,1.3,10.0,40.0,76.86,46.68
2018,11,26,7,45,173.5,44.5,1.4,10.85,68.5,118.79,89.46
2018,11,26,8,0,233.0,58.0,1.5,11.7,97.0,173.47,137.45
2018,11,26,8,15,267.0,71.5,1.45,12.35,128.0,216.12,175.2
2018,11,26,8,30,301.0,85.0,1.4,13.0,159.0,261.68,214.51
2018,11,26,8,45,300.5,100.5,1.35,13.65,185.0,284.29,234.08
2018,11,26,9,0,300.0,116.0,1.3,14.3,211.0,314.82,259.09
2018,11,26,9,15,301.5,130.5,1.4,15.15,235.5,344.6,282.74
2018,11,26,9,30,303.0,145.0,1.5,16.0,260.0,373.69,305.18
2018,11,26,9,45,302.5,157.5,1.55,16.9,280.0,398.21,323.3
2018,11,26,10,0,302.0,170.0,1.6,17.8,300.0,421.81,340.28
2018,11,26,10,15,371.5,168.0,1.55,18.2,337.0,479.58,384.9
2018,11,26,10,30,441.0,166.0,1.5,18.6,374.0,553.02,439.61
2018,11,26,10,45,442.0,172.5,1.5,19.05,387.5,570.63,450.98
2018,11,26,11,0,443.0,179.0,1.5,19.5,401.0,586.54,461.44
2018,11,26,11,15,412.5,188.0,1.45,19.85,398.0,577.56,452.91
2018,11,26,11,30,382.0,197.0,1.4,20.2,395.0,552.67,433.31
2018,11,26,11,45,318.5,210.5,1.3,20.55,376.0,517.48,404.87
2018,11,26,12,0,255.0,224.0,1.2,20.9,357.0,480.76,375.29
2018,11,26,12,15,248.5,223.0,1.2,21.15,351.5,473.31,369.63
2018,11,26,12,30,242.0,222.0,1.2,21.4,346.0,464.99,363.12
2018,11,26,12,45,295.0,207.0,1.2,21.6,354.5,487.56,381.22
2018,11,26,13,0,348.0,192.0,1.2,21.8,363.0,507.67,397.11
2018,11,26,13,15,303.5,188.0,1.2,21.75,333.0,461.64,362.34
2018,11,26,13,30,259.0,184.0,1.2,21.7,303.0,416.37,328.17
2018,11,26,13,45,303.0,166.0,1.2,21.65,297.5,420.53,332.98
2018,11,26,14,0,347.0,148.0,1.2,21.6,292.0,421.26,334.64
2018,11,26,14,15,258.0,140.0,1.05,21.05,242.5,340.77,271.8
2018,11,26,14,30,169.0,132.0,0.9,20.5,193.0,255.77,204.66
2018,11,26,14,45,220.0,112.0,0.75,19.95,182.5,265.99,213.7
2018,11,26,15,0,271.0,92.0,0.6,19.4,172.0,261.55,209.99
2018,11,26,15,15,296.0,81.5,0.6,19.4,157.0,259.83,207.07
2018,11,26,15,30,321.0,71.0,0.6,19.4,142.0,245.04,192.9
2018,11,26,15,45,253.0,57.0,0.65,18.4,105.5,184.42,142.75
2018,11,26,16,0,185.0,43.0,0.7,17.4,69.0,130.24,97.26
2018,11,26,16,15,129.5,30.0,0.7,17.1,45.0,88.24,58.93
2018,11,26,16,30,74.0,17.0,0.7,16.8,21.0,41.08,0.0
2018,11,26,16,45,37.0,8.5,0.75,16.5,10.5,15.64,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.15,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.2,3.0,2.86,0.0
2018,11,27,7,15,8.5,8.5,0.95,10.6,8.5,10.11,0.0
2018,11,27,7,30,0.0,14.0,0.9,11.0,14.0,12.98,3.29
2018,11,27,7,45,0.0,21.0,0.85,11.4,21.0,19.48,10.54
2018,11,27,8,0,0.0,28.0,0.8,11.8,28.0,25.98,16.48
2018,11,27,8,15,0.0,38.5,0.95,12.35,38.5,35.76,25.04
2018,11,27,8,30,0.0,49.0,1.1,12.9,49.0,45.54,33.53
2018,11,27,8,45,18.0,84.0,1.3,13.4,89.5,95.81,76.51
2018,11,27,9,0,36.0,119.0,1.5,13.9,130.0,147.16,119.71
2018,11,27,9,15,36.0,132.5,1.5,14.2,145.0,162.83,132.48
2018,11,27,9,30,36.0,146.0,1.5,14.5,160.0,178.58,145.19
2018,11,27,9,45,58.5,162.0,1.5,14.8,186.5,213.04,173.58
2018,11,27,10,0,81.0,178.0,1.5,15.1,213.0,248.97,202.73
2018,11,27,10,15,89.5,190.0,1.55,15.35,230.5,270.72,219.9
