Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.15,6.45,13.0,23.32,0.0
2018,12,8,7,30,133.0,19.0,1.2,7.3,26.0,64.19,0.0
2018,12,8,7,45,313.0,28.5,1.2,8.1,65.0,148.9,101.99
2018,12,8,8,0,493.0,38.0,1.2,8.9,104.0,242.95,187.62
2018,12,8,8,15,564.5,43.5,1.3,9.5,144.0,304.72,243.79
2018,12,8,8,30,636.0,49.0,1.4,10.1,184.0,369.18,300.8
2018,12,8,8,45,667.5,54.5,1.45,10.75,221.0,421.64,346.5
2018,12,8,9,0,699.0,60.0,1.5,11.4,258.0,475.13,391.33
2018,12,8,9,15,743.5,61.0,1.55,12.15,296.5,531.92,437.11
2018,12,8,9,30,788.0,62.0,1.6,12.9,335.0,589.8,482.15
2018,12,8,9,45,797.0,66.0,1.65,13.7,363.5,628.2,510.73
2018,12,8,10,0,806.0,70.0,1.7,14.5,392.0,664.6,536.1
2018,12,8,10,15,800.5,75.5,1.75,15.05,412.0,690.04,553.16
2018,12,8,10,30,795.0,81.0,1.8,15.6,432.0,712.35,567.85
2018,12,8,10,45,835.0,76.5,1.85,16.15,458.5,754.74,597.01
2018,12,8,11,0,875.0,72.0,1.9,16.7,485.0,788.72,619.59
2018,12,8,11,15,880.0,73.0,1.85,16.9,496.5,805.65,629.89
2018,12,8,11,30,885.0,74.0,1.8,17.1,508.0,819.37,638.1
2018,12,8,11,45,886.0,74.5,1.75,17.25,511.5,825.88,641.45
2018,12,8,12,0,887.0,75.0,1.7,17.4,515.0,828.97,642.6
2018,12,8,12,15,833.5,83.5,1.7,17.45,494.5,800.8,622.75
2018,12,8,12,30,780.0,92.0,1.7,17.5,474.0,762.43,595.96
2018,12,8,12,45,817.0,85.5,1.65,17.55,477.5,776.72,606.27
2018,12,8,13,0,854.0,79.0,1.6,17.6,481.0,786.87,613.16
2018,12,8,13,15,844.5,77.0,1.55,17.5,462.0,762.13,595.82
2018,12,8,13,30,835.0,75.0,1.5,17.4,443.0,734.61,576.83
2018,12,8,13,45,820.0,74.0,1.45,17.35,418.0,701.69,553.77
2018,12,8,14,0,805.0,73.0,1.4,17.3,393.0,666.64,529.0
2018,12,8,14,15,783.0,70.0,1.25,17.05,361.5,622.67,496.36
2018,12,8,14,30,761.0,67.0,1.1,16.8,330.0,577.57,461.44
2018,12,8,14,45,728.5,64.5,0.95,16.55,294.0,525.96,420.69
2018,12,8,15,0,696.0,62.0,0.8,16.3,258.0,477.84,381.45
2018,12,8,15,15,629.0,59.0,0.8,16.3,216.0,409.24,326.0
2018,12,8,15,30,562.0,56.0,0.8,16.3,174.0,344.83,272.33
2018,12,8,15,45,457.0,49.0,0.85,14.95,131.0,264.84,206.63
2018,12,8,16,0,352.0,42.0,0.9,13.6,88.0,194.08,146.64
2018,12,8,16,15,252.5,31.0,0.95,13.05,57.5,131.42,86.92
2018,12,8,16,30,153.0,20.0,1.0,12.5,27.0,70.28,0.0
2018,12,8,16,45,76.5,10.0,1.1,11.9,13.5,25.81,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.0,0.85,8.4,5.5,6.57,0.0
2018,12,9,7,30,17.0,10.0,0.8,8.7,11.0,15.2,0.0
2018,12,9,7,45,27.5,22.0,0.75,9.05,25.0,34.56,20.14
2018,12,9,8,0,38.0,34.0,0.7,9.4,39.0,53.06,38.47
2018,12,9,8,15,24.5,39.5,0.8,9.85,43.0,49.21,36.39
2018,12,9,8,30,11.0,45.0,0.9,10.3,47.0,49.18,36.86
2018,12,9,8,45,6.5,57.0,1.0,10.7,58.5,56.82,43.62
2018,12,9,9,0,2.0,69.0,1.1,11.1,70.0,66.46,51.88
2018,12,9,9,15,109.0,100.0,1.0,11.45,137.5,176.98,147.21
2018,12,9,9,30,216.0,131.0,0.9,11.8,205.0,295.5,245.43
2018,12,9,9,45,267.5,140.0,0.8,12.15,240.5,347.63,286.79
2018,12,9,10,0,319.0,149.0,0.7,12.5,276.0,402.43,329.52
2018,12,9,10,15,328.5,159.5,0.65,12.8,297.0,430.63,350.22
2018,12,9,10,30,338.0,170.0,0.6,13.1,318.0,458.28,370.29
2018,12,9,10,45,253.0,173.5,0.6,13.4,287.0,403.7,326.11
2018,12,9,11,0,168.0,177.0,0.6,13.7,256.0,332.17,268.91
2018,12,9,11,15,85.5,152.0,0.7,13.8,192.0,237.86,193.03
2018,12,9,11,30,3.0,127.0,0.8,13.9,128.0,124.27,98.52
2018,12,9,11,45,4.0,135.5,0.9,14.05,137.0,133.92,106.81
2018,12,9,12,0,5.0,144.0,1.0,14.2,146.0,143.7,114.81
2018,12,9,12,15,4.0,150.0,1.1,14.15,151.5,149.31,119.41
2018,12,9,12,30,3.0,156.0,1.2,14.1,157.0,155.07,124.17
2018,12,9,12,45,24.5,168.5,1.25,14.05,180.0,186.23,150.55
2018,12,9,13,0,46.0,181.0,1.3,14.0,203.0,228.59,185.65
2018,12,9,13,15,82.5,180.0,1.35,13.8,217.0,255.62,208.8
2018,12,9,13,30,119.0,179.0,1.4,13.6,231.0,292.75,239.83
2018,12,9,13,45,242.0,162.0,1.4,13.45,260.5,370.98,305.21
2018,12,9,14,0,365.0,145.0,1.4,13.3,290.0,441.67,362.66
2018,12,9,14,15,328.5,137.0,1.4,13.05,260.0,384.93,317.37
2018,12,9,14,30,292.0,129.0,1.4,12.8,230.0,341.4,282.43
2018,12,9,14,45,321.0,112.0,1.4,12.6,212.0,327.66,271.62
2018,12,9,15,0,350.0,95.0,1.4,12.4,194.0,320.73,265.22
2018,12,9,15,15,322.0,83.0,1.4,12.4,163.5,276.91,227.64
2018,12,9,15,30,294.0,71.0,1.4,12.4,133.0,234.89,190.86
2018,12,9,15,45,251.0,58.5,1.35,11.8,103.0,188.09,149.8
2018,12,9,16,0,208.0,46.0,1.3,11.2,73.0,145.27,111.29
2018,12,9,16,15,135.5,32.0,1.2,10.95,47.0,95.64,63.7
2018,12,9,16,30,63.0,18.0,1.1,10.7,21.0,40.44,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.4,10.5,15.32,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,7,15,8.0,7.0,1.4,7.45,7.5,8.36,0.0
2018,12,10,7,30,16.0,14.0,1.6,7.7,15.0,19.88,0.0
2018,12,10,7,45,8.0,26.5,1.75,7.9,27.0,30.43,17.03
2018,12,10,8,0,0.0,39.0,1.9,8.1,39.0,38.18,26.52
2018,12,10,8,15,3.0,55.0,2.0,8.4,55.5,55.81,42.27
2018,12,10,8,30,6.0,71.0,2.1,8.7,72.0,73.6,58.03
2018,12,10,8,45,3.0,69.5,2.2,9.0,70.0,68.6,53.99
2018,12,10,9,0,0.0,68.0,2.3,9.3,68.0,64.35,50.37
2018,12,10,9,15,5.5,91.0,2.4,9.65,93.0,91.36,73.72
2018,12,10,9,30,11.0,114.0,2.5,10.0,118.0,119.19,97.48
2018,12,10,9,45,75.0,138.0,2.6,10.4,167.5,196.26,163.92
2018,12,10,10,0,139.0,162.0,2.7,10.8,217.0,281.5,235.63
2018,12,10,10,15,138.0,173.0,2.75,11.3,230.5,297.11,247.58
2018,12,10,10,30,137.0,184.0,2.8,11.8,244.0,312.37,259.3
2018,12,10,10,45,95.0,185.5,2.9,12.25,228.0,272.01,224.81
2018,12,10,11,0,53.0,187.0,3.0,12.7,212.0,241.47,198.16
2018,12,10,11,15,36.0,183.5,2.95,13.1,200.5,223.67,182.68
2018,12,10,11,30,19.0,180.0,2.9,13.5,189.0,194.47,157.83
2018,12,10,11,45,16.5,174.0,2.9,13.95,182.0,185.68,150.29
2018,12,10,12,0,14.0,168.0,2.9,14.4,175.0,177.01,142.84
2018,12,10,12,15,14.5,170.0,2.9,14.6,177.0,179.64,144.94
2018,12,10,12,30,15.0,172.0,2.9,14.8,179.0,182.35,147.1
2018,12,10,12,45,80.5,184.0,2.85,15.0,221.5,259.99,212.53
2018,12,10,13,0,146.0,196.0,2.8,15.2,264.0,338.19,276.76
2018,12,10,13,15,338.0,161.5,2.8,15.25,312.0,454.85,373.92
2018,12,10,13,30,530.0,127.0,2.8,15.3,360.0,564.44,462.24
2018,12,10,13,45,676.0,95.5,2.8,15.35,375.0,626.19,511.16
2018,12,10,14,0,822.0,64.0,2.8,15.4,390.0,667.76,542.96
2018,12,10,14,15,804.5,61.5,2.75,15.25,360.0,627.14,512.35
2018,12,10,14,30,787.0,59.0,2.7,15.1,330.0,585.06,479.14
2018,12,10,14,45,760.5,56.0,2.65,14.95,295.0,535.8,439.39
2018,12,10,15,0,734.0,53.0,2.6,14.8,260.0,486.35,398.29
2018,12,10,15,15,691.5,49.5,2.6,14.8,221.0,428.23,348.87
2018,12,10,15,30,649.0,46.0,2.6,14.8,182.0,372.0,299.45
2018,12,10,15,45,581.5,40.5,1.85,13.25,142.5,305.37,241.02
2018,12,10,16,0,514.0,35.0,1.1,11.7,103.0,243.89,185.12
2018,12,10,16,15,388.5,27.5,1.1,11.1,68.0,172.15,115.01
2018,12,10,16,30,263.0,20.0,1.1,10.5,33.0,100.0,0.0
2018,12,10,16,45,131.5,10.0,1.1,9.9,16.5,37.81,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.05,4.1,14.5,34.09,0.0
2018,12,11,7,30,244.0,18.0,1.1,4.8,29.0,80.53,0.0
2018,12,11,7,45,388.0,26.5,1.15,5.5,65.5,167.64,109.15
2018,12,11,8,0,532.0,35.0,1.2,6.2,102.0,246.7,190.18
2018,12,11,8,15,603.0,40.0,1.3,6.75,142.5,309.89,248.96
2018,12,11,8,30,674.0,45.0,1.4,7.3,183.0,378.38,310.18
2018,12,11,8,45,389.0,55.5,1.5,7.9,139.0,280.38,234.42
2018,12,11,9,0,104.0,66.0,1.6,8.5,95.0,129.85,107.95
2018,12,11,9,15,52.0,79.5,1.65,9.1,94.0,110.89,91.44
2018,12,11,9,30,0.0,93.0,1.7,9.7,93.0,89.36,71.74
2018,12,11,9,45,10.0,118.5,1.7,10.35,122.5,122.75,100.2
2018,12,11,10,0,20.0,144.0,1.7,11.0,152.0,157.3,129.08
2018,12,11,10,15,35.0,160.0,1.75,11.55,175.0,195.51,160.79
2018,12,11,10,30,50.0,176.0,1.8,12.1,198.0,225.86,185.58
2018,12,11,10,45,152.5,181.5,1.8,12.65,252.0,323.2,266.77
2018,12,11,11,0,255.0,187.0,1.8,13.2,306.0,425.46,348.95
2018,12,11,11,15,561.0,132.0,1.9,13.65,402.0,627.87,510.07
2018,12,11,11,30,867.0,77.0,2.0,14.1,498.0,812.46,644.29
2018,12,11,11,45,879.0,74.5,2.1,14.55,504.5,817.55,645.62
2018,12,11,12,0,891.0,72.0,2.2,15.0,511.0,826.19,651.44
2018,12,11,12,15,890.0,72.0,2.25,15.25,507.5,823.91,649.6
2018,12,11,12,30,889.0,72.0,2.3,15.5,504.0,818.21,645.55
2018,12,11,12,45,884.5,70.5,2.35,15.7,492.5,804.44,635.96
2018,12,11,13,0,880.0,69.0,2.4,15.9,481.0,787.43,624.17
2018,12,11,13,15,871.5,68.0,2.4,15.9,463.0,764.82,608.46
2018,12,11,13,30,863.0,67.0,2.4,15.9,445.0,739.35,590.67
2018,12,11,13,45,849.0,65.0,2.4,15.85,419.5,711.73,571.32
2018,12,11,14,0,835.0,63.0,2.4,15.8,394.0,675.78,545.57
2018,12,11,14,15,814.0,61.0,2.25,15.6,363.0,633.14,513.94
2018,12,11,14,30,793.0,59.0,2.1,15.4,332.0,589.21,479.26
2018,12,11,14,45,763.0,56.5,1.95,15.2,296.0,538.32,438.31
2018,12,11,15,0,733.0,54.0,1.8,15.0,260.0,487.46,396.28
2018,12,11,15,15,689.0,50.0,1.8,15.0,221.0,428.06,346.53
2018,12,11,15,30,645.0,46.0,1.8,15.0,182.0,370.7,296.83
2018,12,11,15,45,573.5,41.0,1.3,13.6,142.0,303.1,238.12
2018,12,11,16,0,502.0,36.0,0.8,12.2,102.0,244.82,185.25
2018,12,11,16,15,363.0,28.0,0.85,11.8,66.5,164.99,110.1
2018,12,11,16,30,224.0,20.0,0.9,11.4,31.0,89.99,0.0
2018,12,11,16,45,112.0,10.0,0.95,11.0,15.5,33.75,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,8.0,2.15,10.3,10.0,17.67,0.0
2018,12,12,7,30,97.0,16.0,2.4,10.4,20.0,40.24,0.0
2018,12,12,7,45,182.0,29.0,2.7,10.55,47.5,104.37,64.72
2018,12,12,8,0,267.0,42.0,3.0,10.7,75.0,160.42,122.4
2018,12,12,8,15,334.5,51.0,3.05,10.9,108.5,211.59,169.27
2018,12,12,8,30,402.0,60.0,3.1,11.1,142.0,271.66,222.79
2018,12,12,8,45,444.0,69.5,3.15,11.3,177.0,323.2,268.62
2018,12,12,9,0,486.0,79.0,3.2,11.5,212.0,377.37,315.59
2018,12,12,9,15,405.5,94.0,3.25,11.9,215.5,364.37,305.65
2018,12,12,9,30,325.0,109.0,3.3,12.3,219.0,347.32,291.38
2018,12,12,9,45,371.0,116.5,3.3,12.7,253.0,398.31,333.63
2018,12,12,10,0,417.0,124.0,3.3,13.1,287.0,451.2,376.34
2018,12,12,10,15,587.5,105.5,3.4,13.5,351.5,570.26,472.71
2018,12,12,10,30,758.0,87.0,3.5,13.9,416.0,686.87,562.58
2018,12,12,10,45,826.0,76.5,3.55,14.35,449.0,743.15,603.04
2018,12,12,11,0,894.0,66.0,3.6,14.8,482.0,791.61,637.45
2018,12,12,11,15,900.0,66.5,3.6,15.05,494.0,809.32,649.1
2018,12,12,11,30,906.0,67.0,3.6,15.3,506.0,823.79,658.63
2018,12,12,11,45,909.0,67.0,3.65,15.6,510.5,831.82,663.69
2018,12,12,12,0,912.0,67.0,3.7,15.9,515.0,836.39,666.4
2018,12,12,12,15,907.0,68.0,3.75,16.05,511.0,832.2,663.23
2018,12,12,12,30,902.0,69.0,3.8,16.2,507.0,824.54,657.74
2018,12,12,12,45,893.0,70.0,3.85,16.4,495.5,810.31,647.43
2018,12,12,13,0,884.0,71.0,3.9,16.6,484.0,792.89,634.9
2018,12,12,13,15,868.5,70.0,3.85,16.6,463.0,764.93,614.63
2018,12,12,13,30,853.0,69.0,3.8,16.6,442.0,740.45,597.0
2018,12,12,13,45,794.5,72.0,3.75,16.55,404.0,680.84,552.81
2018,12,12,14,0,736.0,75.0,3.7,16.5,366.0,621.2,508.13
2018,12,12,14,15,671.5,78.0,3.5,16.25,328.0,561.7,461.36
2018,12,12,14,30,607.0,81.0,3.3,16.0,290.0,500.87,412.42
2018,12,12,14,45,545.0,80.0,3.05,15.75,252.5,439.19,361.95
2018,12,12,15,0,483.0,79.0,2.8,15.5,215.0,380.34,312.82
2018,12,12,15,15,477.0,68.0,2.8,15.5,185.5,343.1,280.54
2018,12,12,15,30,471.0,57.0,2.8,15.5,156.0,305.2,246.41
2018,12,12,15,45,465.0,47.5,2.0,13.55,127.5,268.5,212.77
2018,12,12,16,0,459.0,38.0,1.2,11.6,99.0,231.58,176.74
2018,12,12,16,15,355.5,29.5,1.2,11.0,66.0,164.55,110.88
2018,12,12,16,30,252.0,21.0,1.2,10.4,33.0,98.74,0.0
2018,12,12,16,45,126.0,10.5,1.25,9.8,16.5,37.41,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.2,13.0,8.1,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.0,26.0,73.99,0.0
2018,12,13,7,45,368.0,25.0,1.3,7.85,60.5,157.07,95.89
2018,12,13,8,0,510.0,33.0,1.3,8.7,95.0,234.6,178.16
2018,12,13,8,15,582.5,38.0,1.5,9.4,135.0,296.86,235.99
2018,12,13,8,30,655.0,43.0,1.7,10.1,175.0,364.72,296.46
2018,12,13,8,45,700.0,47.0,1.9,10.8,214.5,422.81,347.7
2018,12,13,9,0,745.0,51.0,2.1,11.5,254.0,483.1,399.08
2018,12,13,9,15,773.5,54.0,2.15,12.2,290.0,534.24,441.11
2018,12,13,9,30,802.0,57.0,2.2,12.9,326.0,585.36,481.68
2018,12,13,9,45,820.5,59.5,2.3,13.65,357.5,628.88,515.23
2018,12,13,10,0,839.0,62.0,2.4,14.4,389.0,670.99,545.68
2018,12,13,10,15,853.5,63.5,2.45,14.9,414.5,701.54,566.82
2018,12,13,10,30,868.0,65.0,2.5,15.4,440.0,735.32,590.19
2018,12,13,10,45,877.0,66.0,2.55,15.9,459.0,761.87,607.96
2018,12,13,11,0,886.0,67.0,2.6,16.4,478.0,785.59,623.62
2018,12,13,11,15,891.5,68.0,2.65,16.65,490.0,803.52,635.66
2018,12,13,11,30,897.0,69.0,2.7,16.9,502.0,818.23,645.48
2018,12,13,11,45,899.0,68.5,2.75,17.2,506.0,824.86,649.5
2018,12,13,12,0,901.0,68.0,2.8,17.5,510.0,828.07,651.25
2018,12,13,12,15,896.5,69.5,2.8,17.65,506.5,825.03,648.73
2018,12,13,12,30,892.0,71.0,2.8,17.8,503.0,818.58,643.95
2018,12,13,12,45,882.5,71.5,2.85,17.9,491.5,803.52,633.57
2018,12,13,13,0,873.0,72.0,2.9,18.0,480.0,785.33,621.05
2018,12,13,13,15,863.0,71.5,2.85,18.0,462.0,768.87,609.5
2018,12,13,13,30,853.0,71.0,2.8,18.0,444.0,743.01,591.08
2018,12,13,13,45,837.0,70.0,2.8,18.0,419.0,709.5,567.28
2018,12,13,14,0,821.0,69.0,2.8,18.0,394.0,673.85,541.68
2018,12,13,14,15,799.0,67.0,2.55,17.65,363.0,631.08,509.66
2018,12,13,14,30,777.0,65.0,2.3,17.3,332.0,587.09,474.96
2018,12,13,14,45,744.0,62.5,2.1,17.0,296.0,535.0,433.29
2018,12,13,15,0,711.0,60.0,1.9,16.7,260.0,483.15,390.74
2018,12,13,15,15,665.0,55.5,1.9,16.7,220.5,423.0,340.72
2018,12,13,15,30,619.0,51.0,1.9,16.7,181.0,368.55,293.63
2018,12,13,15,45,543.0,45.5,1.5,14.55,141.5,299.84,235.46
2018,12,13,16,0,467.0,40.0,1.1,12.4,102.0,237.24,180.42
2018,12,13,16,15,338.0,31.0,1.15,11.75,67.0,160.79,108.5
2018,12,13,16,30,209.0,22.0,1.2,11.1,32.0,88.35,0.0
2018,12,13,16,45,104.5,11.0,1.25,10.45,16.0,33.35,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.35,11.6,4.0,3.34,0.0
2018,12,14,7,30,14.0,7.0,2.6,12.0,8.0,10.22,0.0
2018,12,14,7,45,7.0,12.5,2.8,12.45,13.0,13.88,3.51
2018,12,14,8,0,0.0,18.0,3.0,12.9,18.0,16.69,8.06
2018,12,14,8,15,0.0,24.5,3.25,13.25,24.5,22.72,13.52
2018,12,14,8,30,0.0,31.0,3.5,13.6,31.0,28.77,18.87
2018,12,14,8,45,0.0,45.0,3.75,13.95,45.0,41.81,30.12
2018,12,14,9,0,0.0,59.0,4.0,14.3,59.0,55.1,41.51
2018,12,14,9,15,3.0,81.5,4.15,14.5,82.5,79.85,62.59
2018,12,14,9,30,6.0,104.0,4.3,14.7,106.0,105.27,84.06
2018,12,14,9,45,3.0,73.5,4.4,14.9,74.5,70.62,54.61
2018,12,14,10,0,0.0,43.0,4.5,15.1,43.0,39.94,28.43
2018,12,14,10,15,8.5,67.0,4.55,15.25,70.5,68.44,52.8
2018,12,14,10,30,17.0,91.0,4.6,15.4,98.0,103.14,82.15
2018,12,14,10,45,16.5,116.5,4.6,15.55,123.5,124.28,99.59
2018,12,14,11,0,16.0,142.0,4.6,15.7,149.0,150.92,121.47
2018,12,14,11,15,10.0,139.0,4.65,15.8,143.5,142.83,114.39
2018,12,14,11,30,4.0,136.0,4.7,15.9,138.0,134.69,107.33
2018,12,14,11,45,66.0,150.5,4.75,16.0,183.0,209.47,171.19
2018,12,14,12,0,128.0,165.0,4.8,16.1,228.0,289.25,237.94
2018,12,14,12,15,195.0,176.5,4.75,16.15,271.5,357.58,294.64
2018,12,14,12,30,262.0,188.0,4.7,16.2,315.0,438.28,360.05
2018,12,14,12,45,222.0,185.0,4.7,16.3,291.0,400.31,328.59
2018,12,14,13,0,182.0,182.0,4.7,16.4,267.0,349.55,287.23
2018,12,14,13,15,286.0,166.5,4.6,16.4,294.0,420.95,347.1
2018,12,14,13,30,390.0,151.0,4.5,16.4,321.0,487.91,401.93
2018,12,14,13,45,264.5,151.5,4.35,16.4,264.0,374.98,309.39
2018,12,14,14,0,139.0,152.0,4.2,16.4,207.0,269.74,221.78
2018,12,14,14,15,104.0,123.5,4.0,16.2,163.0,208.2,171.08
2018,12,14,14,30,69.0,95.0,3.8,16.0,119.0,149.07,121.55
2018,12,14,14,45,112.0,97.0,3.55,15.85,131.0,175.69,144.38
2018,12,14,15,0,155.0,99.0,3.3,15.7,143.0,199.36,163.9
2018,12,14,15,15,91.5,80.0,3.3,15.7,105.0,138.09,111.52
2018,12,14,15,30,28.0,61.0,3.3,15.7,67.0,75.84,58.43
2018,12,14,15,45,23.0,48.5,2.6,14.75,52.5,59.39,44.18
2018,12,14,16,0,18.0,36.0,1.9,13.8,38.0,43.36,30.07
2018,12,14,16,15,20.0,24.5,1.75,13.25,26.0,31.19,17.76
2018,12,14,16,30,22.0,13.0,1.6,12.7,14.0,20.37,0.0
2018,12,14,16,45,11.0,6.5,1.5,12.2,7.0,8.62,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,1.05,8.95,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,1.1,9.5,12.0,17.79,0.0
2018,12,15,7,45,54.0,25.0,1.15,10.1,30.0,46.95,24.01
2018,12,15,8,0,79.0,39.0,1.2,10.7,48.0,75.26,55.1
2018,12,15,8,15,90.5,56.5,1.35,11.2,71.0,103.89,81.22
2018,12,15,8,30,102.0,74.0,1.5,11.7,94.0,133.22,107.31
2018,12,15,8,45,112.0,90.0,1.7,12.2,116.5,160.66,131.43
2018,12,15,9,0,122.0,106.0,1.9,12.7,139.0,188.83,155.72
2018,12,15,9,15,295.5,103.5,1.9,13.3,198.0,299.03,248.89
2018,12,15,9,30,469.0,101.0,1.9,13.9,257.0,425.87,352.4
2018,12,15,9,45,613.0,86.0,1.9,14.55,310.0,524.87,430.75
2018,12,15,10,0,757.0,71.0,1.9,15.2,363.0,622.96,506.04
2018,12,15,10,15,629.5,101.5,1.85,15.8,355.5,593.31,479.89
2018,12,15,10,30,502.0,132.0,1.8,16.4,348.0,545.11,440.29
2018,12,15,10,45,351.0,165.5,1.75,17.0,319.5,467.39,377.3
2018,12,15,11,0,200.0,199.0,1.7,17.6,291.0,383.79,308.63
2018,12,15,11,15,184.5,205.0,1.6,17.95,291.5,381.16,305.83
2018,12,15,11,30,169.0,211.0,1.5,18.3,292.0,377.61,301.85
2018,12,15,11,45,136.0,212.5,1.45,18.6,278.0,353.48,281.8
2018,12,15,12,0,103.0,214.0,1.4,18.9,264.0,315.84,251.46
2018,12,15,12,15,144.5,212.0,1.35,19.05,282.0,359.93,286.65
2018,12,15,12,30,186.0,210.0,1.3,19.2,300.0,390.53,310.73
2018,12,15,12,45,118.0,189.0,1.25,19.35,245.5,308.8,245.84
2018,12,15,13,0,50.0,168.0,1.2,19.5,191.0,216.5,171.89
2018,12,15,13,15,36.0,148.0,1.2,19.5,164.5,181.86,144.39
2018,12,15,13,30,22.0,128.0,1.2,19.5,138.0,148.05,117.0
2018,12,15,13,45,19.0,119.5,1.2,19.5,127.5,129.38,101.97
2018,12,15,14,0,16.0,111.0,1.2,19.5,117.0,118.28,92.97
2018,12,15,14,15,16.5,106.5,1.1,19.25,112.5,114.01,89.67
2018,12,15,14,30,17.0,102.0,1.0,19.0,108.0,109.79,86.34
2018,12,15,14,45,18.0,83.5,0.85,18.75,89.0,95.36,74.53
2018,12,15,15,0,19.0,65.0,0.7,18.5,70.0,75.23,57.86
2018,12,15,15,15,9.5,49.5,0.7,18.5,52.0,50.93,37.32
2018,12,15,15,30,0.0,34.0,0.7,18.5,34.0,31.56,20.88
2018,12,15,15,45,0.0,27.5,0.7,17.4,27.5,25.51,15.71
2018,12,15,16,0,0.0,21.0,0.7,16.3,21.0,19.47,10.41
2018,12,15,16,15,5.0,14.0,0.8,15.65,14.5,14.78,5.5
2018,12,15,16,30,10.0,7.0,0.9,15.0,8.0,9.99,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.4,4.0,4.44,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.8,12.05,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.6,4.0,7.36,0.0
2018,12,16,7,45,9.0,5.5,2.2,13.15,6.0,8.35,0.0
2018,12,16,8,0,0.0,8.0,2.4,13.7,8.0,7.4,0.38
2018,12,16,8,15,0.0,8.0,2.65,14.15,8.0,7.4,0.57
2018,12,16,8,30,0.0,8.0,2.9,14.6,8.0,7.4,0.64
2018,12,16,8,45,0.0,14.5,3.1,15.0,14.5,13.43,5.82
2018,12,16,9,0,0.0,21.0,3.3,15.4,21.0,19.47,11.0
2018,12,16,9,15,0.0,40.5,3.5,15.75,40.5,37.61,26.46
2018,12,16,9,30,0.0,60.0,3.7,16.1,60.0,55.79,41.83
2018,12,16,9,45,0.0,41.0,3.9,16.4,41.0,38.08,26.74
2018,12,16,10,0,0.0,22.0,4.1,16.7,22.0,20.41,11.7
2018,12,16,10,15,0.0,28.0,4.05,16.8,28.0,25.99,16.4
2018,12,16,10,30,0.0,34.0,4.0,16.9,34.0,31.57,21.08
2018,12,16,10,45,0.0,44.5,4.0,17.0,44.5,41.35,29.28
2018,12,16,11,0,0.0,55.0,4.0,17.1,55.0,51.14,37.45
2018,12,16,11,15,1.5,89.0,3.85,17.05,89.5,84.45,65.28
2018,12,16,11,30,3.0,123.0,3.7,17.0,124.0,120.27,94.95
2018,12,16,11,45,3.0,108.5,3.6,16.95,109.5,105.25,82.48
2018,12,16,12,0,3.0,94.0,3.5,16.9,95.0,90.59,70.35
2018,12,16,12,15,4.0,102.5,3.4,16.85,104.0,99.96,78.19
2018,12,16,12,30,5.0,111.0,3.3,16.8,113.0,109.45,86.11
2018,12,16,12,45,2.5,88.5,3.2,16.75,89.5,84.73,65.56
2018,12,16,13,0,0.0,66.0,3.1,16.7,66.0,61.4,46.07
2018,12,16,13,15,0.0,64.0,3.1,16.65,64.0,59.53,44.58
2018,12,16,13,30,0.0,62.0,3.1,16.6,62.0,57.66,43.07
2018,12,16,13,45,0.0,70.0,3.1,16.55,70.0,65.13,49.41
2018,12,16,14,0,0.0,78.0,3.1,16.5,78.0,72.84,55.96
2018,12,16,14,15,0.0,66.0,3.15,16.4,66.0,61.39,46.42
2018,12,16,14,30,0.0,54.0,3.2,16.3,54.0,50.19,37.03
2018,12,16,14,45,0.0,40.0,3.2,16.2,40.0,37.14,26.01
2018,12,16,15,0,0.0,26.0,3.2,16.1,26.0,24.11,14.93
2018,12,16,15,15,0.0,20.0,3.2,16.1,20.0,18.54,10.14
2018,12,16,15,30,0.0,14.0,3.2,16.1,14.0,12.97,5.34
2018,12,16,15,45,0.0,12.0,3.05,15.7,12.0,11.11,3.7
2018,12,16,16,0,0.0,10.0,2.9,15.3,10.0,9.26,2.0
2018,12,16,16,15,3.0,7.0,2.9,15.2,7.0,7.54,0.05
2018,12,16,16,30,6.0,4.0,2.9,15.1,4.0,5.66,0.0
2018,12,16,16,45,3.0,2.0,2.9,15.0,2.0,2.57,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,7,15,57.0,6.0,1.0,10.05,8.0,0.0,0.0
2018,12,17,7,30,114.0,12.0,1.0,10.6,16.0,39.71,0.0
2018,12,17,7,45,163.0,21.0,0.95,11.15,35.0,83.99,41.63
2018,12,17,8,0,212.0,30.0,0.9,11.7,54.0,122.89,90.63
2018,12,17,8,15,408.0,36.5,1.0,12.15,107.0,223.39,175.26
2018,12,17,8,30,604.0,43.0,1.1,12.6,160.0,336.7,269.78
2018,12,17,8,45,664.5,46.0,1.15,13.0,201.0,398.89,323.16
2018,12,17,9,0,725.0,49.0,1.2,13.4,242.0,464.68,378.04
2018,12,17,9,15,751.5,53.5,1.2,13.8,278.0,515.66,419.37
2018,12,17,9,30,778.0,58.0,1.2,14.2,314.0,566.61,459.25
2018,12,17,9,45,793.5,61.5,1.15,14.6,344.5,608.74,490.74
2018,12,17,10,0,809.0,65.0,1.1,15.0,375.0,649.38,519.5
2018,12,17,10,15,824.5,66.0,1.15,15.3,400.5,685.19,544.5
2018,12,17,10,30,840.0,67.0,1.2,15.6,426.0,718.97,567.75
2018,12,17,10,45,850.0,68.5,1.25,15.85,445.5,746.91,586.74
2018,12,17,11,0,860.0,70.0,1.3,16.1,465.0,765.67,599.18
2018,12,17,11,15,864.5,70.5,1.35,16.25,476.5,782.18,610.39
2018,12,17,11,30,869.0,71.0,1.4,16.4,488.0,795.57,619.49
2018,12,17,11,45,871.0,71.5,1.45,16.55,492.5,803.71,625.04
2018,12,17,12,0,873.0,72.0,1.5,16.7,497.0,808.53,628.44
2018,12,17,12,15,788.5,90.0,1.55,16.75,472.5,767.87,600.13
2018,12,17,12,30,704.0,108.0,1.6,16.8,448.0,721.5,567.91
2018,12,17,12,45,541.5,140.5,1.65,16.85,398.5,617.0,491.56
2018,12,17,13,0,379.0,173.0,1.7,16.9,349.0,506.91,407.08
2018,12,17,13,15,327.0,164.0,1.7,16.85,312.0,449.82,363.7
2018,12,17,13,30,275.0,155.0,1.7,16.8,275.0,393.45,319.7
2018,12,17,13,45,220.5,148.0,1.7,16.8,241.0,339.04,276.32
2018,12,17,14,0,166.0,141.0,1.7,16.8,207.0,275.47,225.03
2018,12,17,14,15,126.0,135.0,1.5,16.45,183.0,237.29,193.7
2018,12,17,14,30,86.0,129.0,1.3,16.1,159.0,201.49,163.9
2018,12,17,14,45,63.0,98.0,1.15,15.75,118.5,139.34,112.69
2018,12,17,15,0,40.0,67.0,1.0,15.4,78.0,89.3,70.69
2018,12,17,15,15,22.5,41.0,1.0,15.4,47.0,50.83,37.88
2018,12,17,15,30,5.0,15.0,1.0,15.4,16.0,16.47,8.4
2018,12,17,15,45,2.5,11.5,0.9,14.25,12.0,11.72,4.28
2018,12,17,16,0,0.0,8.0,0.8,13.1,8.0,7.4,0.54
2018,12,17,16,15,0.5,6.5,0.85,12.75,6.5,6.18,0.0
2018,12,17,16,30,1.0,5.0,0.9,12.4,5.0,4.9,0.0
2018,12,17,16,45,0.5,2.5,0.95,12.0,2.5,2.5,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
